Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,88.1968772743,2.76675657687,0.0,51.8547685212,2.68041601173,16.0824960704,4.4570187418,4.4370187418,0.02
 01/01  02:00:00,86.130814574,2.33590279441,0.0,50.2195596034,2.68041601173,16.0824960704,5.52991387458,5.50991387458,0.02
 01/01  03:00:00,103.036727408,2.91987849301,0.0,66.5414967386,2.68041601173,16.0824960704,8.64733594936,7.54435318854,1.10298276082
 01/01  04:00:00,87.6084665448,2.33590279441,0.0,51.6972115742,2.68041601173,16.0824960704,5.983127164,5.963127164,0.02
 01/01  05:00:00,103.917744244,2.91987849301,0.0,67.4225135751,2.68041601173,16.0824960704,9.10119865636,7.99815561729,1.10304303907
 01/01  06:00:00,87.0728539838,2.33590279441,0.0,51.1615990132,2.68041601173,16.0824960704,6.26502224715,6.24502224715,0.02
 01/01  07:00:00,101.494457562,2.91987849301,0.0,64.9992268926,2.68041601173,16.0824960704,8.99800302891,7.89496189896,1.10304112996
 01/01  08:00:00,73.9777695153,2.33590279441,0.0,47.935847878,2.68041601173,16.0824960704,5.99328548627,5.97328548627,0.02
 01/01  09:00:00,73.9374092068,2.91987849301,0.0,52.2461785376,2.68041601173,16.0824960704,8.16885360615,7.06586879158,1.10298481457
 01/01  10:00:00,48.9400360057,2.33590279441,0.0,27.8327810351,2.68041601173,16.0824960704,4.9671435519,4.9471435519,0.02
 01/01  11:00:00,48.9296311948,2.55661072881,0.0,27.6016682898,2.68041601173,16.0824960704,4.71211692439,4.69211692439,0.02
 01/01  12:00:00,37.7249541613,1.60936726601,0.0,17.3442347191,2.68041601173,16.0824960704,3.27604488008,2.17301359045,1.10303128964
 01/01  13:00:00,39.8702646792,2.01170908251,0.0,19.0872034205,2.68041601173,16.0824960704,0.976393388473,0.956393388473,0.02
 01/01  14:00:00,33.4790296762,1.60936726601,0.0,13.098310234,2.68041601173,16.0824960704,1.16810135738,0.0649233583887,1.103177999
 01/01  15:00:00,34.6801918858,2.01170908251,0.0,13.8971306271,2.68041601173,16.0824960704,1.10314884368,0.0,1.10314884368
 01/01  16:00:00,30.1757131882,1.60936726601,0.0,9.79499374604,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,44.483082902,2.01170908251,0.0,16.2980216433,2.68041601173,16.0824960704,1.10304164214,0.0,1.10304164214
 01/01  18:00:00,52.7708892823,1.60936726601,0.0,17.5861698401,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  19:00:00,65.9058053331,2.55661072881,0.0,29.7738424281,2.68041601173,16.0824960704,0.280683330969,0.260683330969,0.02
 01/01  20:00:00,64.860475074,2.51753667651,0.0,28.7675862213,2.68041601173,16.0824960704,1.71904686608,0.616016854659,1.10303001142
 01/01  21:00:00,74.3311263643,2.73824461091,0.0,38.0175295772,2.68041601173,16.0824960704,1.85752609766,1.83752609766,0.02
 01/01  22:00:00,69.7478600436,2.51753667651,0.0,33.6549711909,2.68041601173,16.0824960704,2.84227317859,1.73907460312,1.10319857547
 01/01  23:00:00,78.968700566,2.73824461091,0.0,42.6551037789,2.68041601173,16.0824960704,3.03588661511,3.01588661511,0.02
 01/01  24:00:00,73.3188541011,2.51753667651,0.0,37.2259652484,2.68041601173,16.0824960704,3.58967252425,2.48662947522,1.10304304903
 01/02  01:00:00,84.8856619926,2.73824461091,0.0,43.211233182,2.68041601173,21.4433280938,3.62854662567,3.60854662567,0.02
 01/02  02:00:00,78.5410952343,2.51753667651,0.0,37.0873743581,2.68041601173,21.4433280938,3.9951509954,2.89205473132,1.10309626408
 01/02  03:00:00,86.5987071235,2.73824461091,0.0,44.924278313,2.68041601173,21.4433280938,4.06763330452,4.04763330452,0.02
 01/02  04:00:00,80.3699849555,2.51753667651,0.0,38.9162640793,2.68041601173,21.4433280938,4.25479712133,3.1517063677,1.10309075363
 01/02  05:00:00,88.745825984,2.73824461091,0.0,47.0713971734,2.68041601173,21.4433280938,4.44443913419,4.42443913419,0.02
 01/02  06:00:00,83.2677215212,2.51753667651,0.0,39.1335846333,5.36083202345,21.4433280938,4.3513999997,3.24814297481,1.10325702489
 01/02  07:00:00,286.398751914,3.50385419162,0.0,241.278297511,5.36083202345,21.4433280938,0.857344340303,0.837344340303,0.02
 01/02  08:00:00,246.991923147,3.50385419162,0.0,189.780676492,16.0824960704,32.6817896323,49.9702856656,47.7831382427,2.18714742283
 01/02  09:00:00,241.12561042,3.50385419162,0.0,118.962515536,48.2474882111,70.4033123869,40.4357126506,38.2467502045,2.18896244608
 01/02  10:00:00,201.217208658,3.50385419162,0.0,87.4026852025,48.2474882111,62.0547409583,26.9543477814,24.7648255926,2.18952218884
 01/02  11:00:00,179.529757561,3.50385419162,0.0,67.6418275126,48.2474882111,60.1281475517,10.1794637221,7.98993961975,2.18952410237
 01/02  12:00:00,169.619556492,3.50385419162,0.0,55.8050330368,48.2474882111,62.0547409583,3.27561219233,0.0,3.27561219233
 01/02  13:00:00,168.183743374,3.50385419162,0.0,54.9135684256,48.2474882111,61.5103924513,3.27696261552,0.0,3.27696261552
 01/02  14:00:00,154.463258639,3.50385419162,0.0,39.0432406789,48.2474882111,63.6602354638,3.2768005014,0.0,3.2768005014
 01/02  15:00:00,142.738488937,3.50385419162,0.0,30.8505588884,48.2474882111,60.1281475517,2.18891218613,0.0,2.18891218613
 01/02  16:00:00,138.601160038,3.50385419162,0.0,26.7132299895,48.2474882111,60.1281475517,2.1889260203,0.0,2.1889260203
 01/02  17:00:00,151.017598791,3.50385419162,0.0,28.837778633,48.2474882111,63.0180376616,2.19002906708,0.0,2.19002906708
 01/02  18:00:00,158.030500671,3.50385419162,0.0,39.3935941655,37.5258241642,62.7947880557,2.18858679408,0.0,2.18858679408
 01/02  19:00:00,135.26109762,3.50385419162,0.0,54.1224642628,26.8041601173,36.0181789539,8.1774083025,7.07356824126,1.10384006123
 01/02  20:00:00,139.305927843,3.50385419162,0.0,60.7360856946,26.8041601173,33.4493877451,18.0758928134,16.9723097044,1.10358310896
 01/02  21:00:00,136.621193545,3.50385419162,0.0,74.1338474668,16.0824960704,28.0885557216,25.232608363,24.128937502,1.1036708611
 01/02  22:00:00,138.853004404,3.50385419162,0.0,77.6500539304,16.0824960704,26.8041601173,27.3348226844,26.2314447087,1.10337797574
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303700147,0.0,1.10303700147
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303586358,0.0,1.10303586358
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303277296,0.0,1.10303277296
 01/03  04:00:00,40.2589452892,0.202046637005,0.0,1.12071445257,2.68041601173,21.4433280938,0.0718934533084,0.0518934533084,0.02
 01/03  05:00:00,45.5637219852,1.01023318502,0.0,5.61730460054,2.68041601173,21.4433280938,1.10302917507,0.0,1.10302917507
 01/03  06:00:00,47.5150887301,0.808186548019,0.0,5.0903019707,5.36083202345,21.4433280938,0.0319491103449,0.0119491103449,0.02
 01/03  07:00:00,189.914745579,3.50385419162,0.0,144.794291176,5.36083202345,21.4433280938,1.10313259897,0.0,1.10313259897
 01/03  08:00:00,163.368288285,3.50385419162,0.0,106.15704163,16.0824960704,32.6817896323,29.7706199014,28.6668142211,1.10380568038
 01/03  09:00:00,179.393711944,3.50385419162,0.0,57.2306170606,48.2474882111,70.4033123869,16.7759257468,14.5867923825,2.18913336426
 01/03  10:00:00,151.759256129,3.50385419162,0.0,37.944732674,48.2474882111,62.0547409583,4.26830002947,2.07879145224,2.18950857723
 01/03  11:00:00,140.765830334,3.50937382861,0.0,28.8723806489,48.2474882111,60.1281475517,2.18968850871,0.0,2.18968850871
 01/03  12:00:00,137.923720914,3.68674116432,0.0,23.9263104866,48.2474882111,62.0547409583,3.27589244969,0.0,3.27589244969
 01/03  13:00:00,140.440883362,3.76934429786,0.0,26.9052183079,48.2474882111,61.5103924513,3.27770800567,0.0,3.27770800567
 01/03  14:00:00,134.574772074,3.7795630208,0.0,18.8790452847,48.2474882111,63.6602354638,3.27630195046,0.0,3.27630195046
 01/03  15:00:00,127.287003481,3.5818819494,0.0,15.3210456743,48.2474882111,60.1281475517,2.93920287275,0.749806057964,2.18939681478
 01/03  16:00:00,129.097929949,3.50385419162,0.0,17.2099999002,48.2474882111,60.1281475517,11.8489457505,9.65979529994,2.18915045056
 01/03  17:00:00,142.04328298,3.50385419162,0.0,22.3307961549,48.2474882111,63.0180376616,24.0149165159,20.7398148689,3.27510164699
 01/03  18:00:00,150.643312896,3.55472910045,0.0,31.9555314812,37.5258241642,62.7947880557,33.3001252741,32.1959752973,1.10414997679
 01/03  19:00:00,125.451426607,3.50385419162,0.0,44.3127932503,26.8041601173,36.0181789539,41.7637721911,39.5760179688,2.18775422232
 01/03  20:00:00,127.222616521,3.50385419162,0.0,48.6527743724,26.8041601173,33.4493877451,45.336515303,44.2329718215,1.10354348151
 01/03  21:00:00,124.779894229,3.50385419162,0.0,62.2925481516,16.0824960704,28.0885557216,53.5968621496,52.4932826661,1.10357948354
 01/03  22:00:00,130.147429809,3.50385419162,0.0,68.9444793361,16.0824960704,26.8041601173,58.9072260524,58.8872260524,0.02
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310492559,0.0,1.10310492559
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,41.5608354638,0.40409327401,0.0,2.22055799011,2.68041601173,21.4433280938,1.58272175276,0.479688118895,1.10303363386
 01/04  02:00:00,45.6243146922,0.808186548019,0.0,5.8799439445,2.68041601173,21.4433280938,1.20862621012,1.18862621012,0.02
 01/04  03:00:00,50.344567168,1.01023318502,0.0,10.3981497833,2.68041601173,21.4433280938,4.27566856762,3.17263727847,1.10303128915
 01/04  04:00:00,50.1949200905,0.98982043012,0.0,10.2689154608,2.68041601173,21.4433280938,2.90897243541,2.88897243541,0.02
 01/04  05:00:00,58.7187561169,1.91840259553,0.0,17.8641693217,2.68041601173,21.4433280938,5.46966472347,4.36657712137,1.1030876021
 01/04  06:00:00,60.4473323938,1.93531243542,0.0,16.895419747,5.36083202345,21.4433280938,3.63676472875,3.61676472875,0.02
 01/04  07:00:00,212.548226668,3.50385419162,0.0,167.427772265,5.36083202345,21.4433280938,2.01490421562,0.911679696073,1.10322451954
 01/04  08:00:00,175.474247363,3.50385419162,0.0,118.263000708,16.0824960704,32.6817896323,70.9730171355,69.8692844225,1.10373271304
 01/04  09:00:00,192.04450987,3.50385419162,0.0,69.881414986,48.2474882111,70.4033123869,55.7156212925,53.5262894765,2.18933181604
 01/04  10:00:00,168.277382771,3.50385419162,0.0,54.4628593164,48.2474882111,62.0547409583,35.3472705553,33.1578838542,2.18938670108
 01/04  11:00:00,157.747603723,3.50385419162,0.0,45.859673675,48.2474882111,60.1281475517,16.6959520131,13.4215279271,3.27442408605
 01/04  12:00:00,152.410887147,3.50385419162,0.0,38.5963636914,48.2474882111,62.0547409583,7.1194611221,4.92885021176,2.19061091034
 01/04  13:00:00,152.604313711,3.50385419162,0.0,39.3341387631,48.2474882111,61.5103924513,3.85986114118,0.582864899978,3.2769962412
 01/04  14:00:00,142.712824267,3.50385419162,0.0,27.2928063064,48.2474882111,63.6602354638,3.27718825612,0.0,3.27718825612
 01/04  15:00:00,134.057208495,3.50385419162,0.0,22.1692784466,48.2474882111,60.1281475517,2.18980343843,0.0,2.18980343843
 01/04  16:00:00,132.234998315,3.50385419162,0.0,20.3470682667,48.2474882111,60.1281475517,2.18920525249,0.0,2.18920525249
 01/04  17:00:00,140.545341953,3.50385419162,0.0,20.8328551279,48.2474882111,63.0180376616,3.27506377762,0.0,3.27506377762
 01/04  18:00:00,146.082953908,3.53657722999,0.0,27.4133243641,37.5258241642,62.7947880557,2.18813274764,0.0,2.18813274764
 01/04  19:00:00,117.636036549,3.50385419162,0.0,36.4974031918,26.8041601173,36.0181789539,1.10390503108,0.0,1.10390503108
 01/04  20:00:00,116.53826057,3.50385419162,0.0,37.9684184221,26.8041601173,33.4493877451,1.10355577574,0.0,1.10355577574
 01/04  21:00:00,110.839083307,3.50385419162,0.0,48.3517372291,16.0824960704,28.0885557216,1.10369915235,0.0,1.10369915235
 01/04  22:00:00,113.507767821,3.50385419162,0.0,52.3048173475,16.0824960704,26.8041601173,1.10317206365,0.0,1.10317206365
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303711415,0.0,1.10303711415
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303526453,0.0,1.10303526453
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303176211,0.0,1.10303176211
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319925126,0.0,1.10319925126
 01/05  07:00:00,127.185388905,3.50385419162,0.0,82.0649345017,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  08:00:00,116.167059131,3.50385419162,0.0,58.9558124762,16.0824960704,32.6817896323,2.29173089606,0.104574921059,2.187155975
 01/05  09:00:00,138.674986757,3.50820318848,0.0,16.5075428767,48.2474882111,70.4033123869,2.18920350355,0.0,2.18920350355
 01/05  10:00:00,123.978193546,3.57537704933,0.154292769124,9.93785446409,48.2474882111,62.0547409583,2.18961770635,0.0,2.18961770635
 01/05  11:00:00,122.031507114,3.93372658114,0.987116248057,8.72658842751,48.2474882111,60.1281475517,2.18962864946,0.0,2.18962864946
 01/05  12:00:00,125.864690888,4.36989723282,3.70324331638,7.48088107559,48.2474882111,62.0547409583,3.2755761171,0.0,3.2755761171
 01/05  13:00:00,127.696290692,4.50384940017,4.96016400792,8.4659565271,48.2474882111,61.5103924513,3.27697294495,0.0,3.27697294495
 01/05  14:00:00,124.070556751,4.5706742353,2.53568445811,5.04803428863,48.2474882111,63.6602354638,3.27684983445,0.0,3.27684983445
 01/05  15:00:00,114.947900303,4.12305372138,0.0114891725492,2.42928155258,48.2474882111,60.1281475517,2.18895266373,0.0,2.18895266373
 01/05  16:00:00,115.058436892,3.79782694594,0.0,2.87653408889,48.2474882111,60.1281475517,2.18870935835,0.0,2.18870935835
 01/05  17:00:00,125.073344209,3.62541145942,0.0,5.23930011631,48.2474882111,63.0180376616,2.19011102168,0.0,2.19011102168
 01/05  18:00:00,131.169383572,3.6823727268,0.0,12.3539585313,37.5258241642,62.7947880557,2.18867399219,0.0,2.18867399219
 01/05  19:00:00,99.961684463,3.50385419162,0.0,18.8230511061,26.8041601173,36.0181789539,1.10388362175,0.0,1.10388362175
 01/05  20:00:00,100.786219009,3.50385419162,0.0,22.2163768612,26.8041601173,33.4493877451,1.32403461494,0.220537806365,1.10349680858
 01/05  21:00:00,92.6534929646,3.50385419162,0.0,30.1661468869,16.0824960704,28.0885557216,5.36605906536,4.26250906655,1.10354999881
 01/05  22:00:00,97.3716241317,3.50385419162,0.0,36.1686736584,16.0824960704,26.8041601173,13.2903906481,12.1869730488,1.10341759935
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303771921,0.0,1.10303771921
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303567216,0.0,1.10303567216
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303231254,0.0,1.10303231254
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303881564,0.0,1.10303881564
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  07:00:00,134.059814462,3.50385419162,0.0,88.9393600586,5.36083202345,21.4433280938,1.10312752622,0.0,1.10312752622
 01/06  08:00:00,123.755805592,3.50385419162,0.0,66.544558937,16.0824960704,32.6817896323,24.6158937144,23.5121728108,1.10372090364
 01/06  09:00:00,150.148449957,3.51870404791,0.0,27.9705052174,48.2474882111,70.4033123869,21.4663555239,19.2772140248,2.18914149905
 01/06  10:00:00,132.204707652,3.50385419162,0.0,18.3901841971,48.2474882111,62.0547409583,18.5903323284,16.4007893809,2.18954294746
 01/06  11:00:00,130.765665164,3.71529328016,0.0,18.6662960274,48.2474882111,60.1281475517,12.0367789523,9.84722994282,2.1895490095
 01/06  12:00:00,131.707712566,4.16201378711,0.0,17.2350295154,48.2474882111,62.0547409583,6.04542831921,2.77004848601,3.27537983319
 01/06  13:00:00,133.145655269,4.34232923348,0.0,19.0370052789,48.2474882111,61.5103924513,3.48529824775,0.208773611521,3.27652463623
 01/06  14:00:00,131.041231517,4.42886195711,0.0,14.6962057908,48.2474882111,63.6602354638,3.27674017428,0.0,3.27674017428
 01/06  15:00:00,121.615916595,4.12809531237,0.0,9.10374542575,48.2474882111,60.1281475517,2.18952269097,0.0,2.18952269097
 01/06  16:00:00,120.238500226,3.80127931177,0.0,8.05314505723,48.2474882111,60.1281475517,3.33938765119,1.15045387383,2.18893377736
 01/06  17:00:00,131.464819967,3.63030154575,0.0,11.6258857873,48.2474882111,63.0180376616,9.23388453728,5.95883836043,3.27504617686
 01/06  18:00:00,138.957681979,3.68914215658,0.0,20.1354875085,37.5258241642,62.7947880557,11.9627672075,10.8586500472,1.10411716022
 01/06  19:00:00,109.27956312,3.50385419162,0.0,28.1409297633,26.8041601173,36.0181789539,25.3501725985,23.1622803639,2.18789223456
 01/06  20:00:00,111.925851189,3.50385419162,0.0,33.356009041,26.8041601173,33.4493877451,31.1914396998,30.0878661378,1.10357356197
 01/06  21:00:00,105.210900811,3.50385419162,0.0,42.723554733,16.0824960704,28.0885557216,39.1780035656,38.0744012253,1.10360234025
 01/06  22:00:00,110.001867106,3.50385419162,0.0,48.7989166323,16.0824960704,26.8041601173,47.5315585756,46.42835669,1.10320188568
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302950355,0.0,1.10302950355
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303891904,0.0,1.10303891904
 01/07  03:00:00,34.8021229799,0.202046637005,0.0,1.02472416665,2.68041601173,16.0824960704,0.344119806886,0.324119806886,0.02
 01/07  04:00:00,40.6619632109,1.01023318502,0.0,6.07637784969,2.68041601173,16.0824960704,1.61157791702,0.508539829565,1.10303808745
 01/07  05:00:00,41.1157374393,0.808186548019,0.0,6.73219871513,2.68041601173,16.0824960704,1.50091334628,1.48091334628,0.02
 01/07  06:00:00,44.3398735924,1.01023318502,0.0,9.75428823122,2.68041601173,16.0824960704,3.26292152675,2.15972698672,1.10319454003
 01/07  07:00:00,181.579280003,3.50385419162,0.0,136.4588256,5.36083202345,21.4433280938,0.119641502257,0.099641502257,0.02
 01/07  08:00:00,144.508249579,3.50385419162,0.0,104.119546092,5.36083202345,26.5809105114,55.4058396105,54.3025383047,1.10330130573
 01/07  09:00:00,139.92559236,3.50385419162,0.0,78.3095932243,26.8041601173,31.2995447326,30.0672196481,28.9637039263,1.10351572181
 01/07  10:00:00,131.478202004,3.50385419162,0.0,67.6145105605,26.8041601173,33.5472370403,21.0341990298,19.9302954328,1.10390359694
 01/07  11:00:00,123.918988373,3.50385419162,0.0,61.0185936327,26.8041601173,32.583940337,14.3386128293,12.1511222849,2.18749054437
 01/07  12:00:00,119.827989957,3.50385419162,0.0,54.6799029092,26.8041601173,34.8316326447,5.36248436689,4.25861727355,1.10386709334
 01/07  13:00:00,114.085750163,3.50385419162,0.0,50.2220587194,26.8041601173,33.5472370403,2.11800237146,1.0141775114,1.10382486006
 01/07  14:00:00,110.340684498,3.50385419162,0.0,49.0457842637,26.8041601173,30.9784458315,1.72784769853,0.624033474256,1.10381422427
 01/07  15:00:00,96.6990878696,3.50385419162,0.0,63.8138422578,8.04124803518,21.3317032909,3.19501341005,1.00772540957,2.18728800048
 01/07  16:00:00,98.3457804114,3.50385419162,0.0,66.744930404,8.04124803518,20.0473076865,1.90516648283,1.88516648283,0.02
 01/07  17:00:00,104.787400196,3.50385419162,0.0,67.9307846205,8.04124803518,20.3684065876,2.5546085945,1.45112352939,1.10348506512
 01/07  18:00:00,111.278955351,3.50385419162,0.0,72.2731555762,2.68041601173,18.0090894769,1.3286733442,0.225383040036,1.10329030417
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313044774,0.0,1.10313044774
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103127169,0.0,1.103127169
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321501111,0.0,1.10321501111
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030298592,0.0,1.1030298592
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298589683,0.0,1.10298589683
 01/08  04:00:00,37.5773690873,0.606139911014,0.0,3.3958770001,2.68041601173,16.0824960704,0.0440989847412,0.0240989847412,0.02
 01/08  05:00:00,41.3959946014,1.01023318502,0.0,6.81040924017,2.68041601173,16.0824960704,1.10303568308,0.0,1.10303568308
 01/08  06:00:00,40.4620062462,0.808186548019,0.0,6.078467522,2.68041601173,16.0824960704,0.0326391477818,0.0126391477818,0.02
 01/08  07:00:00,43.4420296313,1.01023318502,0.0,8.85644427007,2.68041601173,16.0824960704,1.1980233053,0.0950361152936,1.10298719001
 01/08  08:00:00,31.0872268363,0.808186548019,0.0,6.57302144543,2.68041601173,16.0824960704,0.116037065568,0.0960370655678,0.02
 01/08  09:00:00,23.809879194,1.01023318502,0.0,4.02829383278,2.68041601173,16.0824960704,1.20372152699,0.100674027365,1.10304749963
 01/08  10:00:00,19.5238859782,0.202046637005,0.0,0.550487165034,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304206309,0.0,1.10304206309
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309204042,0.0,1.10309204042
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313697381,0.0,1.10313697381
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302250534,0.0,1.10302250534
 01/08  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10282477498,0.0,1.10282477498
 01/08  20:00:00,36.1800912595,0.606139911014,0.0,1.99859917228,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,38.6838526752,1.01023318502,0.0,4.09826731395,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  22:00:00,38.1314198121,0.808186548019,0.0,3.74788108789,2.68041601173,16.0824960704,1.10306483281,0.0,1.10306483281
 01/08  23:00:00,40.2829298227,1.01023318502,0.0,5.69734446152,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  24:00:00,39.7169851973,0.808186548019,0.0,5.33344647306,2.68041601173,16.0824960704,1.10298639727,0.0,1.10298639727
 01/09  01:00:00,47.8582895244,1.01023318502,0.0,7.91187213974,2.68041601173,21.4433280938,0.0686349834707,0.0486349834707,0.02
 01/09  02:00:00,46.5995817739,0.808186548019,0.0,6.85521102624,2.68041601173,21.4433280938,1.18939082135,0.0862951632788,1.10309565807
 01/09  03:00:00,49.5561559792,1.01023318502,0.0,9.60973859449,2.68041601173,21.4433280938,0.315768319552,0.295768319552,0.02
 01/09  04:00:00,47.7152609459,0.808186548019,0.0,7.97089019821,2.68041601173,21.4433280938,1.32029900227,0.217204164145,1.10309483812
 01/09  05:00:00,50.9795154117,1.01023318502,0.0,11.033098027,2.68041601173,21.4433280938,0.854006647303,0.834006647303,0.02
 01/09  06:00:00,51.2930253255,0.808186548019,0.0,8.86823856613,5.36083202345,21.4433280938,1.82682139192,0.723578508887,1.10324288303
 01/09  07:00:00,217.672587874,3.50385419162,0.0,172.552133471,5.36083202345,21.4433280938,1.2876229615,0.184497836816,1.10312512468
 01/09  08:00:00,180.421211521,3.50385419162,0.0,123.209964866,16.0824960704,32.6817896323,39.5406670179,38.4369398504,1.1037271675
 01/09  09:00:00,181.570317296,3.50385419162,0.0,59.4072224119,48.2474882111,70.4033123869,25.8204902912,23.6311937052,2.18929658598
 01/09  10:00:00,154.509327327,3.50385419162,0.0,40.6948038719,48.2474882111,62.0547409583,15.5001762284,13.3104302682,2.18974596014
 01/09  11:00:00,148.72657219,3.58281115229,0.0,36.7596851811,48.2474882111,60.1281475517,6.62853119932,4.43877970108,2.18975149824
 01/09  12:00:00,145.908089826,3.81955402352,0.0,31.7778665395,48.2474882111,62.0547409583,5.16085444856,1.8854886287,3.27536581986
 01/09  13:00:00,148.065565309,3.95908769702,0.0,34.3401568553,48.2474882111,61.5103924513,3.87725895404,0.599495737276,3.27776321677
 01/09  14:00:00,139.94879534,4.06636635274,0.0,23.9662652179,48.2474882111,63.6602354638,3.27641654886,0.0,3.27641654886
 01/09  15:00:00,128.300181209,3.89690504607,0.0,16.0192003058,48.2474882111,60.1281475517,2.18932285385,0.0,2.18932285385
 01/09  16:00:00,124.168456686,3.63658431817,0.0,12.147796511,48.2474882111,60.1281475517,2.18874659992,0.0,2.18874659992
 01/09  17:00:00,135.081751945,3.50490186156,0.0,15.3682174503,48.2474882111,63.0180376616,3.69900624386,0.424215727604,3.27479051626
 01/09  18:00:00,143.797585771,3.55824223538,0.0,25.1062912215,37.5258241642,62.7947880557,5.79088003457,4.68683626818,1.10404376639
 01/09  19:00:00,118.090630062,3.50385419162,0.0,36.9519967051,26.8041601173,36.0181789539,15.5683050937,13.3803740608,2.18793103285
 01/09  20:00:00,119.925799237,3.50385419162,0.0,41.355957089,26.8041601173,33.4493877451,15.9600862785,14.856566334,1.10351994453
 01/09  21:00:00,116.87788121,3.50385419162,0.0,54.3905351319,16.0824960704,28.0885557216,21.9431402691,20.8394608248,1.10367944429
 01/09  22:00:00,121.368475968,3.50385419162,0.0,60.1655254944,16.0824960704,26.8041601173,26.7596859297,25.656512477,1.10317345273
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303171052,0.0,1.10303171052
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304055647,0.0,1.10304055647
 01/10  04:00:00,42.5716985864,0.606139911014,0.0,3.02937447571,2.68041601173,21.4433280938,0.131823677068,0.111823677068,0.02
 01/10  05:00:00,44.6888893776,0.808186548019,0.0,4.94451862996,2.68041601173,21.4433280938,1.26437400299,0.161275180745,1.10309882225
 01/10  06:00:00,49.8162188207,1.01023318502,0.0,7.18938542432,5.36083202345,21.4433280938,1.23413409224,0.130924878794,1.10320921345
 01/10  07:00:00,181.069109472,3.50385419162,0.0,135.948655069,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,153.459769327,3.50385419162,0.0,96.2485226723,16.0824960704,32.6817896323,47.4783927286,46.3747165947,1.10367613389
 01/10  09:00:00,163.285432669,3.50385419162,0.0,41.1223377849,48.2474882111,70.4033123869,35.6301911215,33.4410857988,2.18910532272
 01/10  10:00:00,141.29342813,3.50811023077,0.0,27.4746486361,48.2474882111,62.0547409583,20.5308510477,17.2564588713,3.2743921764
 01/10  11:00:00,137.89999371,3.70849769813,0.0,25.8074201549,48.2474882111,60.1281475517,5.618863978,3.4292357602,2.1896282178
 01/10  12:00:00,136.098120355,4.11206658153,0.0,21.6753845099,48.2474882111,62.0547409583,2.19027655154,0.0,2.19027655154
 01/10  13:00:00,136.703921162,4.30593000183,0.0,22.6316704034,48.2474882111,61.5103924513,4.36297933211,0.0,4.36297933211
 01/10  14:00:00,130.97208324,4.43198930215,0.0,14.6239301687,48.2474882111,63.6602354638,3.27670252484,0.0,3.27670252484
 01/10  15:00:00,120.880209054,4.2836651974,0.0,8.21246799936,48.2474882111,60.1281475517,2.18935890131,0.0,2.18935890131
 01/10  16:00:00,119.075545538,3.95103449256,0.0,6.74043518882,48.2474882111,60.1281475517,2.18919877309,0.0,2.18919877309
 01/10  17:00:00,128.638314143,3.65727788188,0.0,8.77240362807,48.2474882111,63.0180376616,2.1901032057,0.0,2.1901032057
 01/10  18:00:00,136.860387116,3.66685782738,0.0,18.0604769742,37.5258241642,62.7947880557,3.83639161185,1.64772833096,2.18866328089
 01/10  19:00:00,107.394926865,3.50385419162,0.0,26.2562935084,26.8041601173,36.0181789539,15.1476924902,14.0438076566,1.10388483365
 01/10  20:00:00,111.001649587,3.50385419162,0.0,32.4318074387,26.8041601173,33.4493877451,22.1464476214,21.0428198842,1.10362773723
 01/10  21:00:00,104.456066214,3.50385419162,0.0,41.968720136,16.0824960704,28.0885557216,23.2415753074,22.1380172025,1.10355810498
 01/10  22:00:00,109.454368471,3.50385419162,0.0,48.2514179975,16.0824960704,26.8041601173,27.8844650403,26.7810368277,1.10342821257
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304226993,0.0,1.10304226993
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303994468,0.0,1.10303994468
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303809841,0.0,1.10303809841
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,42.3224235858,0.606139911014,0.0,2.78009947517,2.68041601173,21.4433280938,1.25023661883,0.147200431595,1.10303618723
 01/11  06:00:00,47.7368282787,1.01023318502,0.0,5.10999488235,5.36083202345,21.4433280938,0.144311630166,0.124311630166,0.02
 01/11  07:00:00,166.286408333,3.50385419162,0.0,121.16595393,5.36083202345,21.4433280938,1.10319530105,0.0,1.10319530105
 01/11  08:00:00,144.768572313,3.50385419162,0.0,87.5573256576,16.0824960704,32.6817896323,39.3156465708,38.2118891484,1.10375742246
 01/11  09:00:00,165.530434089,3.50385419162,0.0,43.3673392051,48.2474882111,70.4033123869,31.5536902761,29.3644325634,2.1892577127
 01/11  10:00:00,140.460492063,3.50385419162,0.0,26.6459686077,48.2474882111,62.0547409583,20.013086778,17.8234075262,2.18967925184
 01/11  11:00:00,134.024529393,3.52643795836,0.0,22.1140155777,48.2474882111,60.1281475517,4.5979333062,2.4084038843,2.1895294219
 01/11  12:00:00,130.984631675,3.84027826229,0.0,16.8336841488,48.2474882111,62.0547409583,3.27561789617,0.0,3.27561789617
 01/11  13:00:00,130.914919629,4.02660109019,0.0,17.1219977821,48.2474882111,61.5103924513,3.27689920377,0.0,3.27689920377
 01/11  14:00:00,125.601761248,4.19209485709,0.0,9.49350262167,48.2474882111,63.6602354638,3.27717701639,0.0,3.27717701639
 01/11  15:00:00,119.219732517,3.62622167869,0.0,7.20943498136,48.2474882111,60.1281475517,2.18982431714,0.0,2.18982431714
 01/11  16:00:00,119.77782339,3.50501165968,0.0,7.88873587325,48.2474882111,60.1281475517,2.18925372934,0.0,2.18925372934
 01/11  17:00:00,129.707783218,3.57527628975,0.0,9.92387429487,48.2474882111,63.0180376616,3.27485693018,0.0,3.27485693018
 01/11  18:00:00,133.624210287,3.66457571765,0.0,14.8265822555,37.5258241642,62.7947880557,2.18825029321,0.0,2.18825029321
 01/11  19:00:00,101.376459797,3.50385419162,0.0,20.2378264405,26.8041601173,36.0181789539,1.10380302897,0.0,1.10380302897
 01/11  20:00:00,102.197856662,3.50385419162,0.0,23.6280145139,26.8041601173,33.4493877451,1.10350744982,0.0,1.10350744982
 01/11  21:00:00,95.7560878298,3.50385419162,0.0,33.2687417521,16.0824960704,28.0885557216,1.1036394242,0.0,1.1036394242
 01/11  22:00:00,97.979756466,3.50385419162,0.0,36.7768059927,16.0824960704,26.8041601173,1.10317547111,0.0,1.10317547111
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303037009,0.0,1.10303037009
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304103699,0.0,1.10304103699
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030397251,0.0,1.1030397251
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320737023,0.0,1.10320737023
 01/12  07:00:00,145.916862433,3.50385419162,0.0,100.79640803,5.36083202345,21.4433280938,1.10313368563,0.0,1.10313368563
 01/12  08:00:00,134.529498578,3.50385419162,0.0,77.3182519228,16.0824960704,32.6817896323,44.0847562375,42.9809275963,1.10382864115
 01/12  09:00:00,168.291396596,3.50385419162,0.0,46.1283017121,48.2474882111,70.4033123869,29.2093336217,27.0201549991,2.18917862265
 01/12  10:00:00,150.334247066,3.50385419162,0.0,36.5197236105,48.2474882111,62.0547409583,14.36931975,12.1798471141,2.18947263587
 01/12  11:00:00,141.167317062,3.50385419162,0.0,29.2793870136,48.2474882111,60.1281475517,3.82059449393,1.63091884581,2.18967564812
 01/12  12:00:00,137.327068585,3.50385419162,0.0,23.5125451295,48.2474882111,62.0547409583,3.27568434927,0.0,3.27568434927
 01/12  13:00:00,139.591093255,3.50385419162,0.0,26.320918307,48.2474882111,61.5103924513,3.27773174929,0.0,3.27773174929
 01/12  14:00:00,134.125690785,3.50449002104,0.0,18.7050369953,48.2474882111,63.6602354638,3.27641470494,0.0,3.27641470494
 01/12  15:00:00,129.311416239,3.50385419162,0.0,17.4234861903,48.2474882111,60.1281475517,2.18922108678,0.0,2.18922108678
 01/12  16:00:00,129.170199505,3.50385419162,0.0,17.2822694564,48.2474882111,60.1281475517,2.18876563804,0.0,2.18876563804
 01/12  17:00:00,139.134755459,3.51924200402,0.0,19.4068808216,48.2474882111,63.0180376616,3.27485328165,0.0,3.27485328165
 01/12  18:00:00,144.756563511,3.62075720313,0.0,26.0027539942,37.5258241642,62.7947880557,1.99456043697,0.890495665284,1.10406477169
 01/12  19:00:00,115.480063595,3.50385419162,0.0,34.3414302383,26.8041601173,36.0181789539,7.19453173573,5.00654288488,2.18798885085
 01/12  20:00:00,115.068387486,3.50385419162,0.0,36.4985453379,26.8041601173,33.4493877451,6.95387306179,5.85032825457,1.10354480722
 01/12  21:00:00,108.360253901,3.50385419162,0.0,45.8729078235,16.0824960704,28.0885557216,16.4255142109,15.321805307,1.10370890388
 01/12  22:00:00,113.057476051,3.50385419162,0.0,51.8545255778,16.0824960704,26.8041601173,25.7411815087,24.6379904203,1.10319108833
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303966386,0.0,1.10303966386
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303809537,0.0,1.10303809537
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303562611,0.0,1.10303562611
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318829072,0.0,1.10318829072
 01/13  07:00:00,143.362938825,3.50385419162,0.0,98.2424844223,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,125.760217408,3.50385419162,0.0,68.5489707527,16.0824960704,32.6817896323,10.8822623705,9.77854435991,1.10371801059
 01/13  09:00:00,144.666990702,3.51362266326,0.0,22.4941273465,48.2474882111,70.4033123869,4.06959032965,1.88072722439,2.18886310526
 01/13  10:00:00,128.072669564,3.57543685786,0.0,14.1865634429,48.2474882111,62.0547409583,3.2744343745,0.0,3.2744343745
 01/13  11:00:00,125.052722335,4.00490979836,0.0,12.6637366799,48.2474882111,60.1281475517,2.18956134521,0.0,2.18956134521
 01/13  12:00:00,126.105920815,4.39462834284,0.0,11.4006232092,48.2474882111,62.0547409583,3.27556111014,0.0,3.27556111014
 01/13  13:00:00,126.54143224,4.52686807805,0.0,12.2482434053,48.2474882111,61.5103924513,3.27706842562,0.0,3.27706842562
 01/13  14:00:00,124.706357409,4.67827460812,0.0,8.1119190323,48.2474882111,63.6602354638,3.27703735374,0.0,3.27703735374
 01/13  15:00:00,116.326126032,4.42612179465,0.0,3.5159283805,48.2474882111,60.1281475517,2.18909318002,0.0,2.18909318002
 01/13  16:00:00,115.550337432,4.10799467041,0.0,3.05826690479,48.2474882111,60.1281475517,2.18888653861,0.0,2.18888653861
 01/13  17:00:00,123.813930479,3.75799312574,0.0,3.84730471947,48.2474882111,63.0180376616,2.18998856228,0.0,2.18998856228
 01/13  18:00:00,129.031928393,3.70452755193,0.0,10.1943485274,37.5258241642,62.7947880557,2.18894473303,0.0,2.18894473303
 01/13  19:00:00,97.943103939,3.50385419162,0.0,16.8044705822,26.8041601173,36.0181789539,1.10395489773,0.0,1.10395489773
 01/13  20:00:00,97.1153461151,3.50385419162,0.0,18.545503967,26.8041601173,33.4493877451,2.18724011456,0.0,2.18724011456
 01/13  21:00:00,86.7157610318,3.50385419162,0.0,24.2284149541,16.0824960704,28.0885557216,1.10367501061,0.0,1.10367501061
 01/13  22:00:00,91.4050563091,3.50385419162,0.0,30.2021058357,16.0824960704,26.8041601173,0.471729958114,0.451729958114,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103045427,0.0,1.103045427
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304148185,0.0,1.10304148185
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304010328,0.0,1.10304010328
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303817121,0.0,1.10303817121
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,111.823945954,3.50385419162,0.0,66.7034915509,5.36083202345,21.4433280938,1.10321857714,0.0,1.10321857714
 01/14  08:00:00,95.2523833843,3.50385419162,0.0,54.863679897,5.36083202345,26.5809105114,1.10333410648,0.0,1.10333410648
 01/14  09:00:00,93.4281276831,3.50385419162,0.0,31.8121285474,26.8041601173,31.2995447326,1.10359249819,0.0,1.10359249819
 01/14  10:00:00,86.5970244432,3.50385419162,0.0,22.7333329999,26.8041601173,33.5472370403,1.10391340362,0.0,1.10391340362
 01/14  11:00:00,83.4027516631,3.52692548838,0.0,20.4792856263,26.8041601173,32.583940337,1.10372307729,0.0,1.10372307729
 01/14  12:00:00,83.7714317872,3.92113261831,0.526729975326,17.6793363375,26.8041601173,34.8316326447,2.18791455266,0.0,2.18791455266
 01/14  13:00:00,81.9570007854,3.66546291126,1.42081034004,16.5108902824,26.8041601173,33.5472370403,1.10384990081,0.0,1.10384990081
 01/14  14:00:00,77.7800093517,3.52562534793,1.71855236298,14.7447855979,26.8041601173,30.9784458315,1.1036878537,0.0,1.1036878537
 01/14  15:00:00,55.3057543857,3.50385419162,1.22543462998,21.1950741439,8.04124803518,21.3317032909,1.1036406101,0.0,1.1036406101
 01/14  16:00:00,57.9491435453,3.50385419162,0.315575072382,26.0327184656,8.04124803518,20.0473076865,1.10346219891,0.0,1.10346219891
 01/14  17:00:00,65.4745472363,3.50385419162,0.0,31.0852649945,8.04124803518,20.3684065876,1.10351307542,0.0,1.10351307542
 01/14  18:00:00,79.4250096279,3.50385419162,0.0,40.4192098535,2.68041601173,18.0090894769,1.10315486355,0.0,1.10315486355
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315091949,0.0,1.10315091949
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315029549,0.0,1.10315029549
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030569141,0.0,1.1030569141
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299169015,0.0,1.10299169015
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298761403,0.0,1.10298761403
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298662808,0.0,1.10298662808
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,34.9274341523,0.202046637005,0.0,1.15003533911,2.68041601173,16.0824960704,1.16155734611,0.0585694262646,1.10298791985
 01/15  08:00:00,28.7094605906,1.01023318502,0.0,3.99320856274,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302335796,0.0,1.10302335796
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,19.1728059999,0.401453823719,0.0,0.0,2.68041601173,16.0824960704,1.10311848176,0.0,1.10311848176
 01/15  13:00:00,20.6973253186,1.71484759715,0.211125545244,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,21.1780261148,1.74106981087,0.665604127784,0.0,2.68041601173,16.0824960704,1.10322302056,0.0,1.10322302056
 01/15  15:00:00,20.6343901666,1.35070511874,0.512332871636,0.0,2.68041601173,16.0824960704,1.10315326828,0.0,1.10315326828
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030220503,0.0,1.1030220503
 01/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298664975,0.0,1.10298664975
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313407929,0.0,1.10313407929
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298734051,0.0,1.10298734051
 01/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298722473,0.0,1.10298722473
 01/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298845461,0.0,1.10298845461
 01/16  05:00:00,36.7869030907,0.606139911014,0.0,2.6054110035,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  06:00:00,38.5074906568,0.808186548019,0.0,4.1239519326,2.68041601173,16.0824960704,1.10321225263,0.0,1.10321225263
 01/16  07:00:00,40.3817954833,1.01023318502,0.0,5.79621012204,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  08:00:00,29.3384598728,0.808186548019,0.0,4.82425448195,2.68041601173,16.0824960704,1.10304185255,0.0,1.10304185255
 01/16  09:00:00,23.9636375708,1.01023318502,0.0,4.18205220954,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  10:00:00,22.2889397159,0.808186548019,0.0,2.7094009917,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  11:00:00,23.2308026712,1.01023318502,0.0,3.44921731001,2.68041601173,16.0824960704,1.10298742638,0.0,1.10298742638
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309899066,0.0,1.10309899066
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322915177,0.0,1.10322915177
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298595252,0.0,1.10298595252
 01/16  17:00:00,22.9033135185,0.505116592512,0.0,1.15951141646,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  18:00:00,38.2720352147,1.01023318502,0.0,3.68644985345,2.68041601173,16.0824960704,1.10298983466,0.0,1.10298983466
 01/16  19:00:00,37.9903557294,0.808186548019,0.0,3.60681700516,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,39.7158619984,1.01023318502,0.0,5.13027663722,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  21:00:00,39.1537992786,0.808186548019,0.0,4.77026055437,2.68041601173,16.0824960704,1.10304191232,0.0,1.10304191232
 01/16  22:00:00,41.84559068,1.01023318502,0.0,7.26000531875,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  23:00:00,40.8016429448,0.808186548019,0.0,6.41810422059,2.68041601173,16.0824960704,1.10305979537,0.0,1.10305979537
 01/16  24:00:00,43.8494615063,1.01023318502,0.0,9.26387614507,2.68041601173,16.0824960704,0.16275478475,0.14275478475,0.02
 01/17  01:00:00,47.1255153039,0.808186548019,0.0,7.3811445562,2.68041601173,21.4433280938,1.24377065379,0.140667405596,1.10310324819
 01/17  02:00:00,50.0349081597,1.01023318502,0.0,10.088490775,2.68041601173,21.4433280938,0.377530279451,0.357530279451,0.02
 01/17  03:00:00,47.8159634284,0.808186548019,0.0,8.07159268069,2.68041601173,21.4433280938,1.32379452231,0.220696109824,1.10309841249
 01/17  04:00:00,50.0744321985,1.01023318502,0.0,10.1280148138,2.68041601173,21.4433280938,0.440706362057,0.420706362057,0.02
 01/17  05:00:00,47.6103350884,0.808186548019,0.0,7.86596434072,2.68041601173,21.4433280938,1.27951112882,0.1764083276,1.10310280122
 01/17  06:00:00,53.5122386574,1.01023318502,0.0,10.885405261,5.36083202345,21.4433280938,0.513078196938,0.493078196938,0.02
 01/17  07:00:00,218.48858705,3.50385419162,0.0,173.368132647,5.36083202345,21.4433280938,1.10323109513,0.0,1.10323109513
 01/17  08:00:00,189.114055109,3.50385419162,0.0,131.902808454,16.0824960704,32.6817896323,40.5692923679,39.4655300441,1.10376232378
 01/17  09:00:00,206.672668498,3.50385419162,0.0,84.5095736143,48.2474882111,70.4033123869,39.9229962451,37.7339997625,2.18899648257
 01/17  10:00:00,175.420132607,3.50385419162,0.0,61.6056091516,48.2474882111,62.0547409583,28.0479865868,25.8583877678,2.18959881898
 01/17  11:00:00,160.178333556,3.50385419162,0.0,48.2904035073,48.2474882111,60.1281475517,24.2489245999,20.9743806475,3.27454395238
 01/17  12:00:00,154.53954597,3.50385419162,0.0,40.7250225148,48.2474882111,62.0547409583,24.7065768849,22.5163872098,2.19018967503
 01/17  13:00:00,156.132533787,3.50389827633,0.0,42.8623147542,48.2474882111,61.5103924513,30.2206343075,25.8577118226,4.36292248488
 01/17  14:00:00,146.567572544,3.55205553035,0.0,31.0993532444,48.2474882111,63.6602354638,30.198350503,26.9216132338,3.27673726917
 01/17  15:00:00,137.059010765,3.55337906773,0.0,25.1215558406,48.2474882111,60.1281475517,32.8494962212,30.6600747058,2.18942151535
 01/17  16:00:00,136.744021282,3.50385419162,0.0,24.8560912332,48.2474882111,60.1281475517,38.8984361378,36.7091409755,2.1892951623
 01/17  17:00:00,147.194413721,3.50385419162,0.0,29.9492602297,48.2474882111,63.0180376616,43.3368925052,41.1466907349,2.19020177024
 01/17  18:00:00,160.009317316,3.50385419162,0.0,41.3724108099,37.5258241642,62.7947880557,49.8248225675,47.6360092016,2.18881336594
 01/17  19:00:00,137.644568233,3.50385419162,0.0,56.5059348761,26.8041601173,36.0181789539,55.8629377822,54.7589891935,1.10394858878
 01/17  20:00:00,139.567673242,3.50385419162,0.0,60.9978310942,26.8041601173,33.4493877451,58.8303307395,57.7266434917,1.1036872478
