Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  21:00:00,137.181912738,3.50385419162,0.0,74.6945666602,16.0824960704,28.0885557216,62.8329175855,60.6456649704,2.18725261505
 01/17  22:00:00,141.575038723,3.50385419162,0.0,80.3720882496,16.0824960704,26.8041601173,64.014607849,63.994607849,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307697348,0.0,1.10307697348
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,46.3221318204,1.01023318502,0.0,6.37571443576,2.68041601173,21.4433280938,1.72627997476,0.623175176576,1.10310479818
 01/18  02:00:00,46.508593771,0.808186548019,0.0,6.76422302335,2.68041601173,21.4433280938,0.985049147509,0.965049147509,0.02
 01/18  03:00:00,50.4238605731,1.01023318502,0.0,10.4774431884,2.68041601173,21.4433280938,3.39272842329,2.28963143459,1.10309698869
 01/18  04:00:00,48.9578687813,0.808186548019,0.0,9.21349803363,2.68041601173,21.4433280938,2.24609496878,2.22609496878,0.02
 01/18  05:00:00,58.6057322871,1.99578422622,0.0,17.6737638612,2.68041601173,21.4433280938,4.83098650479,3.72788547942,1.10310102537
 01/18  06:00:00,62.4639123307,2.33590279441,0.0,18.5114093249,5.36083202345,21.4433280938,3.14817608032,3.12817608032,0.02
 01/18  07:00:00,218.969037265,3.50385419162,0.0,173.848582862,5.36083202345,21.4433280938,1.8904989915,0.787308936854,1.10319005464
 01/18  08:00:00,178.115850311,3.50385419162,0.0,120.904603656,16.0824960704,32.6817896323,71.8179985986,70.714296147,1.10370245156
 01/18  09:00:00,178.865305046,3.50385419162,0.0,56.7022101626,48.2474882111,70.4033123869,62.2859429934,60.0966184853,2.18932450808
 01/18  10:00:00,153.004311058,3.50385419162,0.0,39.1897876026,48.2474882111,62.0547409583,47.5532748627,45.3636229552,2.18965190747
 01/18  11:00:00,148.05897586,3.62318352276,0.0,36.0517164801,48.2474882111,60.1281475517,24.689919031,21.4153946059,3.27452442504
 01/18  12:00:00,144.261029829,3.99931010466,0.0,29.9510504614,48.2474882111,62.0547409583,5.31646291168,3.12599570564,2.19046720604
 01/18  13:00:00,142.835362664,4.23189329906,0.0,28.8371486087,48.2474882111,61.5103924513,4.36317428721,0.0,4.36317428721
 01/18  14:00:00,133.570485315,4.4104581436,0.352903389912,16.8909600124,48.2474882111,63.6602354638,3.2765788087,0.0,3.2765788087
 01/18  15:00:00,121.661232675,4.34472889498,1.50845078331,7.42397713945,48.2474882111,60.1281475517,2.18930100515,0.0,2.18930100515
 01/18  16:00:00,118.266068347,4.07288513212,0.179434479667,5.62967287821,48.2474882111,60.1281475517,2.18917514301,0.0,2.18917514301
 01/18  17:00:00,123.178618712,3.72152535505,0.0,5.7157940573,48.2474882111,63.0180376616,2.19011016901,0.0,2.19011016901
 01/18  18:00:00,130.651534663,3.65099981321,0.0,11.8674825361,37.5258241642,62.7947880557,2.18870585261,0.0,2.18870585261
 01/18  19:00:00,100.177855438,3.50385419162,0.0,19.0392220811,26.8041601173,36.0181789539,1.1039088786,0.0,1.1039088786
 01/18  20:00:00,99.7866499853,3.50385419162,0.0,21.2168078372,26.8041601173,33.4493877451,1.10365072958,0.0,1.10365072958
 01/18  21:00:00,91.4410406422,3.50385419162,0.0,28.9536945645,16.0824960704,28.0885557216,1.77788325893,0.0,1.77788325893
 01/18  22:00:00,95.1154364459,3.50385419162,0.0,33.9124859725,16.0824960704,26.8041601173,0.429038583256,0.0,0.429038583256
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304123392,0.0,1.10304123392
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303895673,0.0,1.10303895673
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303704018,0.0,1.10303704018
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303491007,0.0,1.10303491007
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,113.165928963,3.50385419162,0.0,68.04547456,5.36083202345,21.4433280938,1.10313867766,0.0,1.10313867766
 01/19  08:00:00,105.064203082,3.50385419162,0.0,47.8529564267,16.0824960704,32.6817896323,1.10382832171,0.0,1.10382832171
 01/19  09:00:00,134.729368111,3.53065920253,0.0,12.5394682163,48.2474882111,70.4033123869,2.18926580211,0.0,2.18926580211
 01/19  10:00:00,122.319117099,3.66772659065,0.494990853037,7.84573039141,48.2474882111,62.0547409583,2.18977567379,0.0,2.18977567379
 01/19  11:00:00,122.424755174,4.21569003545,3.6008960017,6.22409328023,48.2474882111,60.1281475517,3.27457808802,0.0,3.27457808802
 01/19  12:00:00,125.934820381,4.56010508908,5.75066647982,5.3133795487,48.2474882111,62.0547409583,2.19082778924,0.0,2.19082778924
 01/19  13:00:00,127.055675542,4.70831681168,6.67505852983,5.90597944372,48.2474882111,61.5103924513,3.68389482516,0.0,3.68389482516
 01/19  14:00:00,126.471926398,4.78192315048,7.31775557246,2.45608390621,48.2474882111,63.6602354638,3.9557119071,0.0,3.9557119071
 01/19  15:00:00,119.509592536,4.59829787992,6.34270189035,0.184516908737,48.2474882111,60.1281475517,2.18925641971,0.0,2.18925641971
 01/19  16:00:00,115.403377807,4.32137481068,2.27161360115,0.426313538571,48.2474882111,60.1281475517,2.18913516512,0.0,2.18913516512
 01/19  17:00:00,118.96847066,3.93403790894,0.0,1.29313345048,48.2474882111,63.0180376616,2.19007527717,0.0,2.19007527717
 01/19  18:00:00,123.139550416,3.74347602357,0.0,4.26302207888,37.5258241642,62.7947880557,2.18867286498,0.0,2.18867286498
 01/19  19:00:00,92.1786098772,3.50385419162,0.0,11.0399765203,26.8041601173,36.0181789539,1.10389243965,0.0,1.10389243965
 01/19  20:00:00,95.3938371278,3.50385419162,0.0,16.8239949797,26.8041601173,33.4493877451,2.73946189239,1.6358240184,1.10363787399
 01/19  21:00:00,89.4928150985,3.50385419162,0.0,27.0054690208,16.0824960704,28.0885557216,17.7447427717,16.6410548949,1.10368787685
 01/19  22:00:00,94.5320217817,3.50385419162,0.0,33.3290713084,16.0824960704,26.8041601173,26.8169966474,25.7135464525,1.10345019482
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308251467,0.0,1.10308251467
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303620155,0.0,1.10303620155
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303410078,0.0,1.10303410078
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304435029,0.0,1.10304435029
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,146.642603254,3.50385419162,0.0,101.522148851,5.36083202345,21.4433280938,1.18728201756,0.0841011382938,1.10318087926
 01/20  08:00:00,128.3001073,3.50385419162,0.0,71.088860645,16.0824960704,32.6817896323,41.751216769,40.6473968856,1.10381988334
 01/20  09:00:00,150.482830139,3.52770330875,0.0,28.2958861378,48.2474882111,70.4033123869,38.0649683488,35.8757214994,2.18924684936
 01/20  10:00:00,132.598931896,3.51686222236,0.0,18.7714004101,48.2474882111,62.0547409583,29.5716686618,27.3819057622,2.18976289968
 01/20  11:00:00,130.310154917,3.79202882173,0.0,18.1340502381,48.2474882111,60.1281475517,13.1935279295,9.91895845221,3.27456947733
 01/20  12:00:00,131.374913974,4.21839063907,0.0,16.8458540712,48.2474882111,62.0547409583,4.18340679253,1.99258041809,2.19082637443
 01/20  13:00:00,131.886719459,4.46345896641,0.0,17.6569397362,48.2474882111,61.5103924513,3.82453469082,0.0,3.82453469082
 01/20  14:00:00,128.424178139,4.62019730947,0.0,11.8878170605,48.2474882111,63.6602354638,3.81503527552,0.0,3.81503527552
 01/20  15:00:00,118.012517216,4.39254438083,0.0,5.23589697854,48.2474882111,60.1281475517,2.1892697464,0.0,2.1892697464
 01/20  16:00:00,116.547352756,4.10102307497,0.0,4.06225382444,48.2474882111,60.1281475517,2.18915161065,0.0,2.18915161065
 01/20  17:00:00,122.141271239,3.78075472436,0.0,4.61921721445,48.2474882111,63.0180376616,2.19009632123,0.0,2.19009632123
 01/20  18:00:00,130.528677398,3.72117461995,0.0,11.6744504644,37.5258241642,62.7947880557,2.18869535961,0.0,2.18869535961
 01/20  19:00:00,101.061029565,3.50385419162,0.0,19.9223962084,26.8041601173,36.0181789539,4.29419626641,3.19029059427,1.10390567214
 01/20  20:00:00,102.559971114,3.50385419162,0.0,23.9901289664,26.8041601173,33.4493877451,11.6439366295,10.5402879421,1.10364868745
 01/20  21:00:00,94.6150127699,3.50385419162,0.0,32.1276666922,16.0824960704,28.0885557216,18.8996826233,17.7960939367,1.10358868661
 01/20  22:00:00,98.9464659586,3.50385419162,0.0,37.7435154852,16.0824960704,26.8041601173,23.2907426887,22.1872829417,1.10345974697
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304266975,0.0,1.10304266975
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303965761,0.0,1.10303965761
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303797787,0.0,1.10303797787
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303612726,0.0,1.10303612726
 01/21  06:00:00,38.2986785859,0.808186548019,0.0,3.91513986166,2.68041601173,16.0824960704,0.318303458508,0.298303458508,0.02
 01/21  07:00:00,159.519307723,3.50385419162,0.0,114.39885332,5.36083202345,21.4433280938,1.10314205196,0.0,1.10314205196
 01/21  08:00:00,123.905543219,3.50385419162,0.0,83.5168397314,5.36083202345,26.5809105114,38.5945665968,37.4912051263,1.10336147045
 01/21  09:00:00,105.414461782,3.50385419162,0.0,43.7984626461,26.8041601173,31.2995447326,18.1616273798,17.0579989881,1.10362839172
 01/21  10:00:00,94.2485185551,3.50385419162,0.0,30.3848271118,26.8041601173,33.5472370403,3.53659810947,2.43261990265,1.10397820682
 01/21  11:00:00,92.0012827809,3.67283282176,0.0,28.9319094107,26.8041601173,32.583940337,1.1038547308,0.0,1.1038547308
 01/21  12:00:00,91.1698790893,4.11119224707,0.238127752095,25.176326234,26.8041601173,34.8316326447,2.18786992943,0.0,2.18786992943
 01/21  13:00:00,88.6146663423,4.33278701374,2.94793196646,20.9741101105,26.8041601173,33.5472370403,1.10381939418,0.0,1.10381939418
 01/21  14:00:00,84.6487632411,4.19820636369,5.60104152306,17.0584693115,26.8041601173,30.9784458315,1.10381260252,0.0,1.10381260252
 01/21  15:00:00,59.0071821665,4.02561750547,6.4043896362,19.1957836047,8.04124803518,21.3317032909,1.10361644283,0.0,1.10361644283
 01/21  16:00:00,54.8352285541,3.66558638319,5.26411369388,17.8085326613,8.04124803518,20.0473076865,1.10350542261,0.0,1.10350542261
 01/21  17:00:00,59.469291567,3.50385419162,1.22906365329,23.8509456719,8.04124803518,20.3684065876,1.10359203342,0.0,1.10359203342
 01/21  18:00:00,75.1354207186,3.50385419162,0.0,36.1296209442,2.68041601173,18.0090894769,1.10315361193,0.0,1.10315361193
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315022391,0.0,1.10315022391
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315113049,0.0,1.10315113049
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305891737,0.0,1.10305891737
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029935059,0.0,1.1029935059
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298893478,0.0,1.10298893478
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298910412,0.0,1.10298910412
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298855705,0.0,1.10298855705
 01/22  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303006408,0.0,1.10303006408
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,20.6224514721,1.06973751355,0.781361782341,0.0,2.68041601173,16.0824960704,1.10313038167,0.0,1.10313038167
 01/22  13:00:00,23.3680791964,1.8296676824,2.76705933777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,26.3653850102,2.65499896646,4.93903386752,0.0,2.68041601173,16.0824960704,1.10319120253,0.0,1.10319120253
 01/22  15:00:00,25.3806702792,2.3088058926,4.30051221042,0.0,2.68041601173,16.0824960704,1.10315324926,0.0,1.10315324926
 01/22  16:00:00,21.7968741605,1.14959422632,1.87592775798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302369312,0.0,1.10302369312
 01/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298978823,0.0,1.10298978823
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306251858,0.0,1.10306251858
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298985603,0.0,1.10298985603
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304440334,0.0,1.10304440334
 01/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  04:00:00,41.8052699929,0.606139911014,0.0,2.26294588221,2.68041601173,21.4433280938,1.10304361675,0.0,1.10304361675
 01/23  05:00:00,43.126491821,0.808186548019,0.0,3.38212107337,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  06:00:00,47.6085537336,1.01023318502,0.0,4.98172033717,5.36083202345,21.4433280938,1.10319803012,0.0,1.10319803012
 01/23  07:00:00,178.226976216,3.50385419162,0.0,133.106521813,5.36083202345,21.4433280938,1.10313944329,0.0,1.10313944329
 01/23  08:00:00,146.685375407,3.50385419162,0.0,91.9414620856,16.0824960704,32.6817896323,22.240324475,21.1365521112,1.10377236389
 01/23  09:00:00,159.159765343,3.50385419162,0.0,36.9966704595,48.2474882111,70.4033123869,8.91493766154,6.72547791798,2.18945974356
 01/23  10:00:00,138.539470904,3.50385419162,0.0,24.7249474488,48.2474882111,62.0547409583,2.18945071078,0.0,2.18945071078
 01/23  11:00:00,131.61150386,3.50385419162,0.147027404975,19.5765464067,48.2474882111,60.1281475517,2.18971425393,0.0,2.18971425393
 01/23  12:00:00,131.541167567,3.50991556575,3.03876565287,14.6818170847,48.2474882111,62.0547409583,3.27553991214,0.0,3.27553991214
 01/23  13:00:00,135.098472609,3.71808838064,6.06546232061,15.5486011512,48.2474882111,61.5103924513,3.27687734827,0.0,3.27687734827
 01/23  14:00:00,132.423845466,4.24965682996,8.49434963001,7.76367523728,48.2474882111,63.6602354638,3.27727268965,0.0,3.27727268965
 01/23  15:00:00,124.238795008,3.99980999158,8.60491630737,3.24999285219,48.2474882111,60.1281475517,3.27410033392,0.0,3.27410033392
 01/23  16:00:00,122.182425511,3.58640861881,7.17033556204,3.04160547344,48.2474882111,60.1281475517,2.18879112808,0.0,2.18879112808
 01/23  17:00:00,123.685709734,3.5254803432,3.21314016462,5.6731232593,48.2474882111,63.0180376616,2.19015650462,0.0,2.19015650462
 01/23  18:00:00,130.604232785,3.62514637038,0.0,11.8460341009,37.5258241642,62.7947880557,2.1884828907,0.0,2.1884828907
 01/23  19:00:00,100.10122885,3.50385419162,0.0,18.9625954936,26.8041601173,36.0181789539,1.1039207911,0.0,1.1039207911
 01/23  20:00:00,101.943450345,3.50385419162,0.0,23.3736081965,26.8041601173,33.4493877451,1.10361477556,0.0,1.10361477556
 01/23  21:00:00,95.9230517426,3.50385419162,0.0,33.4357056649,16.0824960704,28.0885557216,1.38822262242,0.284600068765,1.10362255366
 01/23  22:00:00,100.645705609,3.50385419162,0.0,39.4427551357,16.0824960704,26.8041601173,4.74189247481,3.63865648705,1.10323598776
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303656916,0.0,1.10303656916
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303505179,0.0,1.10303505179
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304557261,0.0,1.10304557261
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313335218,0.0,1.10313335218
 01/24  07:00:00,127.028593694,3.50385419162,0.0,81.9081392915,5.36083202345,21.4433280938,1.1031419866,0.0,1.1031419866
 01/24  08:00:00,116.860160596,3.50385419162,0.0,62.1162472748,16.0824960704,32.6817896323,3.99831320939,2.89461431204,1.10369889736
 01/24  09:00:00,152.037647579,3.50385419162,0.0,29.8745526951,48.2474882111,70.4033123869,2.6220529683,0.432874997325,2.18917797098
 01/24  10:00:00,132.083502098,3.50385419162,0.0,18.268978643,48.2474882111,62.0547409583,2.18966613467,0.0,2.18966613467
 01/24  11:00:00,123.831248993,3.50447792475,0.3683529317,11.5743422799,48.2474882111,60.1281475517,2.18975216654,0.0,2.18975216654
 01/24  12:00:00,125.37403945,3.50813886884,2.79038539501,8.76484592313,48.2474882111,62.0547409583,3.2758477847,0.0,3.2758477847
 01/24  13:00:00,127.075386236,3.61404149136,4.93468472425,8.76033926384,48.2474882111,61.5103924513,3.27721072361,0.0,3.27721072361
 01/24  14:00:00,125.876097627,4.10836194089,5.79496413684,4.05660777987,48.2474882111,63.6602354638,4.36309043515,0.0,4.36309043515
 01/24  15:00:00,118.329340495,3.9457834815,4.46020547505,1.53927568155,48.2474882111,60.1281475517,2.18911077155,0.0,2.18911077155
 01/24  16:00:00,116.30564957,3.66099572386,2.59238831591,1.66818967313,48.2474882111,60.1281475517,2.1890084687,0.0,2.1890084687
 01/24  17:00:00,117.853464532,3.62640793131,0.692736093435,2.26035454019,48.2474882111,63.0180376616,2.19038122651,0.0,2.19038122651
 01/24  18:00:00,125.950248858,3.69563815397,0.0,7.12155838998,37.5258241642,62.7947880557,2.18857475103,0.0,2.18857475103
 01/24  19:00:00,96.298587471,3.50385419162,0.0,15.1599541142,26.8041601173,36.0181789539,1.10385393379,0.0,1.10385393379
 01/24  20:00:00,97.0714797896,3.50385419162,0.0,18.5016376415,26.8041601173,33.4493877451,1.10360901615,0.0,1.10360901615
 01/24  21:00:00,88.5323392776,3.50385419162,0.0,26.0449931998,16.0824960704,28.0885557216,1.10371870302,0.0,1.10371870302
 01/24  22:00:00,93.2166132589,3.50385419162,0.0,32.0136627856,16.0824960704,26.8041601173,3.50017148815,2.3967453722,1.10342611595
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304481669,0.0,1.10304481669
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304413739,0.0,1.10304413739
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304327815,0.0,1.10304327815
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304227733,0.0,1.10304227733
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,136.756293331,3.50385419162,0.0,91.6358389281,5.36083202345,21.4433280938,1.10315565944,0.0,1.10315565944
 01/25  08:00:00,119.021162535,3.50385419162,0.0,64.2772492136,16.0824960704,32.6817896323,33.4377316502,32.3339290703,1.10380257991
 01/25  09:00:00,144.037952576,3.5261814225,0.0,21.8525304618,48.2474882111,70.4033123869,15.130019399,12.9407957577,2.18922364131
 01/25  10:00:00,126.831458852,3.50385419162,0.0,13.0169353967,48.2474882111,62.0547409583,3.27112938133,1.08154666779,2.18958271354
 01/25  11:00:00,123.086949819,3.50385419162,0.0,11.1990197706,48.2474882111,60.1281475517,3.27459253986,0.0,3.27459253986
 01/25  12:00:00,123.225226131,3.55302902531,0.0,9.36152784266,48.2474882111,62.0547409583,2.19086836931,0.0,2.19086836931
 01/25  13:00:00,123.438189813,3.80374164932,0.0,9.86812740759,48.2474882111,61.5103924513,4.36322111967,0.0,4.36322111967
 01/25  14:00:00,122.214505579,3.76416035522,0.0,6.53418145449,48.2474882111,63.6602354638,3.27666713783,0.0,3.27666713783
 01/25  15:00:00,114.657123639,3.83244601686,0.0,2.44060176499,48.2474882111,60.1281475517,2.18937564288,0.0,2.18937564288
 01/25  16:00:00,114.401472219,3.62084654348,0.0,2.39654981825,48.2474882111,60.1281475517,2.1892702287,0.0,2.1892702287
 01/25  17:00:00,120.154266867,3.60997699455,0.0,5.27032390546,48.2474882111,63.0180376616,2.19023503586,0.0,2.19023503586
 01/25  18:00:00,130.630518549,3.69434422438,0.0,11.8031220102,37.5258241642,62.7947880557,2.18907043007,0.0,2.18907043007
 01/25  19:00:00,100.304399217,3.50385419162,0.0,19.1657658606,26.8041601173,36.0181789539,1.10391596145,0.0,1.10391596145
 01/25  20:00:00,100.421179109,3.50385419162,0.0,21.8513369605,26.8041601173,33.4493877451,1.1037155766,0.0,1.1037155766
 01/25  21:00:00,89.270283614,3.50385419162,0.0,26.7829375362,16.0824960704,28.0885557216,2.18732145886,0.0,2.18732145886
 01/25  22:00:00,92.0706573018,3.50385419162,0.0,30.8677068284,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304758786,0.0,1.10304758786
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304358722,0.0,1.10304358722
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304266605,0.0,1.10304266605
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304162815,0.0,1.10304162815
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,141.331343018,3.50385419162,0.0,96.2108886145,5.36083202345,21.4433280938,1.10323072474,0.0,1.10323072474
 01/26  08:00:00,128.947171566,3.50385419162,0.0,74.2032582445,16.0824960704,32.6817896323,53.1352275045,52.0314638398,1.10376366466
 01/26  09:00:00,166.326073698,3.50932071568,0.0,44.15751229,48.2474882111,70.4033123869,52.2696907366,50.0806332548,2.18905748182
 01/26  10:00:00,143.639400796,3.50385419162,0.0,29.8248773405,48.2474882111,62.0547409583,49.5466054,47.3569337138,2.18967168626
 01/26  11:00:00,137.069537216,3.50385419162,0.0,25.1816071671,48.2474882111,60.1281475517,48.8497037165,45.5749949159,3.27470880062
 01/26  12:00:00,137.705434823,3.58395562665,0.0,23.8108099333,48.2474882111,62.0547409583,40.9289020943,38.7383357824,2.19056631189
 01/26  13:00:00,138.73829482,3.86966793687,0.0,25.102306127,48.2474882111,61.5103924513,30.1523400156,25.7895109394,4.36282907622
 01/26  14:00:00,136.84545192,4.10946039156,0.0,20.8198277594,48.2474882111,63.6602354638,25.2930875491,22.0159565052,3.27713104383
 01/26  15:00:00,126.727455404,3.9210406029,0.0,14.4223389443,48.2474882111,60.1281475517,28.4374534212,26.2482741839,2.18917923729
 01/26  16:00:00,123.513224752,3.65031855181,0.0,11.478830343,48.2474882111,60.1281475517,32.3709538362,30.1819397091,2.18901412708
 01/26  17:00:00,126.998255269,3.61751585913,0.0,12.1067734429,48.2474882111,63.0180376616,31.0724647058,28.8822850686,2.19017963719
 01/26  18:00:00,141.269649992,3.68694240106,0.0,22.4496552774,37.5258241642,62.7947880557,29.6377858228,27.4486220943,2.18916372849
 01/26  19:00:00,112.946794583,3.50385419162,0.0,31.8081612265,26.8041601173,36.0181789539,34.4526729493,32.2648210063,2.18785194305
 01/26  20:00:00,114.29238248,3.50385419162,0.0,35.722540332,26.8041601173,33.4493877451,32.4467582422,31.3431533015,1.10360494062
 01/26  21:00:00,106.974653628,3.50385419162,0.0,44.4873075504,16.0824960704,28.0885557216,33.3857834905,32.2821211671,1.10366232347
 01/26  22:00:00,110.138763005,3.50385419162,0.0,48.9358125316,16.0824960704,26.8041601173,31.9441535218,31.9241535218,0.02
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320844868,0.0,1.10320844868
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304565793,0.0,1.10304565793
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304527209,0.0,1.10304527209
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304465204,0.0,1.10304465204
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317768681,0.0,1.10317768681
 01/27  07:00:00,145.793803793,3.50385419162,0.0,100.67334939,5.36083202345,21.4433280938,0.0368870712519,0.0168870712519,0.02
 01/27  08:00:00,126.919575327,3.50385419162,0.0,72.1756620058,16.0824960704,32.6817896323,15.724083208,14.6203722743,1.1037109337
 01/27  09:00:00,156.670076484,3.50567555177,0.0,34.50516024,48.2474882111,70.4033123869,9.0455435939,6.85666318071,2.18888041319
 01/27  10:00:00,134.447210388,3.50385419162,0.0,20.6326869334,48.2474882111,62.0547409583,5.55950822493,2.28509927651,3.27440894842
 01/27  11:00:00,130.512179183,3.50385419162,0.0,18.624249135,48.2474882111,60.1281475517,2.60128098013,0.411552046049,2.18972893409
 01/27  12:00:00,128.87505731,3.54780684027,0.0,15.0165812067,48.2474882111,62.0547409583,3.27592424948,0.0,3.27592424948
 01/27  13:00:00,129.786659043,3.51520519684,0.0,16.5051330894,48.2474882111,61.5103924513,3.27784272149,0.0,3.27784272149
 01/27  14:00:00,126.592341823,3.55616091989,0.0,11.1200171343,48.2474882111,63.6602354638,3.27721117195,0.0,3.27721117195
 01/27  15:00:00,121.22074251,3.50624134671,0.0,9.33042530658,48.2474882111,60.1281475517,2.18951355538,0.0,2.18951355538
 01/27  16:00:00,121.00051946,3.50385419162,0.0,9.11258941143,48.2474882111,60.1281475517,2.18881138627,0.0,2.18881138627
 01/27  17:00:00,126.470706479,3.57820214263,0.0,11.6185383697,48.2474882111,63.0180376616,3.49155448697,0.216502258524,3.27505222845
 01/27  18:00:00,138.378232376,3.66221082106,0.0,19.5829692407,37.5258241642,62.7947880557,5.25818201108,4.15404218863,1.10413982245
 01/27  19:00:00,109.265185423,3.50385419162,0.0,28.1265520664,26.8041601173,36.0181789539,16.9952981149,14.8073082188,2.1879898961
 01/27  20:00:00,110.658515574,3.50385419162,0.0,32.0886734256,26.8041601173,33.4493877451,19.3242104158,18.2206966851,1.10351373068
 01/27  21:00:00,104.098388529,3.50385419162,0.0,41.6110424516,16.0824960704,28.0885557216,22.5036538406,21.3999788571,1.10367498349
 01/27  22:00:00,108.197284921,3.50385419162,0.0,46.994334448,16.0824960704,26.8041601173,27.2080473068,26.104840673,1.10320663389
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304037857,0.0,1.10304037857
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303944678,0.0,1.10303944678
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303828166,0.0,1.10303828166
 01/28  05:00:00,37.2134491337,0.606139911014,0.0,3.03195704651,2.68041601173,16.0824960704,0.221939993204,0.201939993204,0.02
 01/28  06:00:00,39.1741583565,0.808186548019,0.0,4.79061963225,2.68041601173,16.0824960704,1.40385535245,0.300637439849,1.1032179126
 01/28  07:00:00,170.410919343,3.50385419162,0.0,125.29046494,5.36083202345,21.4433280938,0.0387102007942,0.0187102007942,0.02
 01/28  08:00:00,135.81541025,3.50385419162,0.0,97.8940400961,5.36083202345,26.5809105114,65.836046607,64.7327946884,1.10325191856
 01/28  09:00:00,126.20251957,3.50385419162,0.0,64.586520434,26.8041601173,31.2995447326,62.4508463155,61.3473164655,1.10352985002
 01/28  10:00:00,114.306013889,3.50385419162,0.0,50.4423224459,26.8041601173,33.5472370403,53.2716812774,51.0839407621,2.18774051531
 01/28  11:00:00,107.557503845,3.50385419162,0.0,44.6571091053,26.8041601173,32.583940337,39.0535043283,37.9497196585,1.10378466985
 01/28  12:00:00,105.403144848,3.50385419162,0.0,40.2550577998,26.8041601173,34.8316326447,31.3110373466,30.2071249423,1.10391240429
 01/28  13:00:00,100.928262307,3.56431288212,0.0,37.0041121729,26.8041601173,33.5472370403,29.5625028077,27.3747801411,2.1877226666
 01/28  14:00:00,96.9401343252,3.53296902208,0.0,35.6161192602,26.8041601173,30.9784458315,26.5928902728,25.4891016882,1.10378858464
 01/28  15:00:00,80.3340209918,3.50385419162,0.0,47.44877538,8.04124803518,21.3317032909,26.3382738963,25.2346526184,1.10362127794
 01/28  16:00:00,87.8426989167,3.50385419162,0.0,56.2418489093,8.04124803518,20.0473076865,27.9716645418,26.8682463956,1.1034181462
 01/28  17:00:00,94.5336292125,3.50385419162,0.0,62.611680304,8.04124803518,20.3684065876,30.4708630959,29.3673203932,1.10354270266
 01/28  18:00:00,110.849822438,3.50385419162,0.0,71.8440226636,2.68041601173,18.0090894769,35.0978909003,35.0778909003,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321489461,0.0,1.10321489461
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314295623,0.0,1.10314295623
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032635035,0.0,1.1032635035
 01/28  23:00:00,36.1821441689,0.40409327401,0.0,2.20269871865,2.68041601173,16.0824960704,0.111692195937,0.0916921959369,0.02
 01/28  24:00:00,39.3271931912,0.808186548019,0.0,4.94365446701,2.68041601173,16.0824960704,1.1917439743,0.0887000566563,1.10304391764
 01/29  01:00:00,42.7832026825,1.01023318502,0.0,8.19761732123,2.68041601173,16.0824960704,0.401284846976,0.381284846976,0.02
 01/29  02:00:00,42.5797622163,0.808186548019,0.0,8.19622349208,2.68041601173,16.0824960704,1.9673848996,0.864334327438,1.10305057217
 01/29  03:00:00,54.0130968152,2.01718196472,0.0,18.4205626742,2.68041601173,16.0824960704,2.74666185507,2.72666185507,0.02
 01/29  04:00:00,57.1157817516,2.51753667651,0.0,21.0228928989,2.68041601173,16.0824960704,3.98453029309,2.88148429781,1.10304599528
 01/29  05:00:00,62.5987101253,2.73824461091,0.0,26.2851133382,2.68041601173,16.0824960704,4.33815009389,4.31815009389,0.02
 01/29  06:00:00,60.0506146352,2.51753667651,0.0,23.9577257825,2.68041601173,16.0824960704,4.7093609325,3.60616419104,1.10319674147
 01/29  07:00:00,67.9127266951,2.73824461091,0.0,31.599129908,2.68041601173,16.0824960704,5.49736746766,5.47736746766,0.02
 01/29  08:00:00,47.6012973577,2.51753667651,0.0,23.8450751716,2.68041601173,16.0824960704,5.54216386414,4.43911786639,1.10304599775
 01/29  09:00:00,37.1380628815,2.73824461091,0.0,15.6284660944,2.68041601173,16.0824960704,5.18727489425,5.16727489425,0.02
 01/29  10:00:00,29.1457628231,1.97263503021,0.0,8.40177561669,2.68041601173,16.0824960704,4.57699266589,3.4739464107,1.10304625519
 01/29  11:00:00,27.2556859666,1.01023318502,0.0,7.47410060539,2.68041601173,16.0824960704,3.50730872847,3.48730872847,0.02
 01/29  12:00:00,25.2358129363,0.808186548019,0.0,5.65627421212,2.68041601173,16.0824960704,2.71638307886,1.61322391567,1.10315916319
 01/29  13:00:00,26.2284163181,1.01023318502,0.0,6.44683095687,2.68041601173,16.0824960704,0.644764367417,0.624764367417,0.02
 01/29  14:00:00,23.9763418493,0.808186548019,0.0,4.39680312506,2.68041601173,16.0824960704,1.1311405146,0.0278877549721,1.10325275963
 01/29  15:00:00,23.6566002701,1.01023318502,0.0,3.8750149089,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,22.3505466404,0.808186548019,0.0,2.77100791621,2.68041601173,16.0824960704,1.1030519304,0.0,1.1030519304
 01/29  17:00:00,23.7429347231,1.01023318502,0.0,3.96134936187,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,39.1032006056,0.808186548019,0.0,4.71966188138,2.68041601173,16.0824960704,1.10302891249,0.0,1.10302891249
 01/29  19:00:00,47.3114109686,1.89153197481,0.0,11.8445268176,2.68041601173,16.0824960704,0.0294364474677,0.00943644746765,0.02
 01/29  20:00:00,50.3185302546,2.29957601799,0.0,14.4436020604,2.68041601173,16.0824960704,1.2330584514,0.130016870657,1.10304158075
 01/29  21:00:00,58.865949618,2.91987849301,0.0,22.3707189488,2.68041601173,16.0824960704,1.38368543711,1.36368543711,0.02
 01/29  22:00:00,56.2048677187,2.33590279441,0.0,20.2936127481,2.68041601173,16.0824960704,3.06737611243,1.96416833249,1.10320777994
 01/29  23:00:00,66.5476272114,2.91987849301,0.0,30.0523965422,2.68041601173,16.0824960704,3.78586966907,3.76586966907,0.02
 01/29  24:00:00,62.3838634031,2.33590279441,0.0,26.4726084325,2.68041601173,16.0824960704,4.43999632116,3.33694497609,1.10305134508
 01/30  01:00:00,77.0025909626,2.91987849301,0.0,35.1465282699,2.68041601173,21.4433280938,5.01769875135,4.99769875135,0.02
 01/30  02:00:00,69.9670299721,2.33590279441,0.0,28.694942978,2.68041601173,21.4433280938,5.12000391937,4.01689409563,1.10310982375
 01/30  03:00:00,80.2398243619,2.91987849301,0.0,38.3837616693,2.68041601173,21.4433280938,5.51073564017,5.49073564017,0.02
 01/30  04:00:00,73.1950189335,2.33590279441,0.0,31.9229319394,2.68041601173,21.4433280938,5.59179295735,4.48868671252,1.10310624482
 01/30  05:00:00,85.4855048628,2.91987849301,0.0,43.6294421702,2.68041601173,21.4433280938,6.21285764456,6.19285764456,0.02
 01/30  06:00:00,79.7588600939,2.33590279441,0.0,35.8063570881,5.36083202345,21.4433280938,6.07817481841,4.97489768394,1.10327713447
 01/30  07:00:00,267.893028799,3.50385419162,0.0,222.772574396,5.36083202345,21.4433280938,1.51247678294,1.49247678294,0.02
 01/30  08:00:00,223.292431772,3.50385419162,0.0,168.548518451,16.0824960704,32.6817896323,81.6687371671,80.5649959691,1.10374119792
 01/30  09:00:00,217.04963556,3.50385419162,0.0,94.8865406761,48.2474882111,70.4033123869,69.9672363617,67.7784666844,2.1887696773
 01/30  10:00:00,182.326958473,3.50385419162,0.0,68.5124350177,48.2474882111,62.0547409583,57.153333494,53.8787898827,3.27454361134
 01/30  11:00:00,171.996698328,3.50415303157,0.0,60.1084694393,48.2474882111,60.1281475517,47.3794488411,45.189625902,2.18982293912
 01/30  12:00:00,165.904135245,3.57489060476,0.0,52.0185753766,48.2474882111,62.0547409583,37.0166115289,33.7405242697,3.27608725913
 01/30  13:00:00,164.608479417,3.64751849613,0.0,51.1946401647,48.2474882111,61.5103924513,24.5954610506,21.3177022437,3.27775880687
 01/30  14:00:00,152.270510604,3.7502444275,0.0,36.6041024075,48.2474882111,63.6602354638,12.8840683594,9.60711872649,3.27694963287
 01/30  15:00:00,137.466358847,3.74489752663,0.0,25.337385464,48.2474882111,60.1281475517,5.86671276153,3.67724531138,2.18946745015
 01/30  16:00:00,130.620758432,3.57306503701,0.0,18.6636175384,48.2474882111,60.1281475517,8.25046281815,6.06151330754,2.18894951061
 01/30  17:00:00,133.140653562,3.50385419162,0.0,18.3628334041,48.2474882111,63.0180376616,19.1476512776,15.8723698546,3.27528142299
 01/30  18:00:00,152.51795874,3.50385419162,0.0,33.8810522346,37.5258241642,62.7947880557,31.1542798164,28.9660276372,2.18825217917
 01/30  19:00:00,131.506987431,3.50385419162,0.0,50.368354074,26.8041601173,36.0181789539,36.2501926493,35.1462769987,1.10391565053
 01/30  20:00:00,135.199752185,3.50385419162,0.0,56.629910037,26.8041601173,33.4493877451,45.5272643814,44.4236881849,1.10357619655
 01/30  21:00:00,132.256698576,3.50385419162,0.0,69.7693524979,16.0824960704,28.0885557216,44.6582636647,43.5546578299,1.1036058348
 01/30  22:00:00,134.491694193,3.50385419162,0.0,73.2887437193,16.0824960704,26.8041601173,42.4668981491,41.3636963058,1.10320184324
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304303428,0.0,1.10304303428
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304241153,0.0,1.10304241153
 01/31  03:00:00,45.5139537015,1.01023318502,0.0,5.56753631681,2.68041601173,21.4433280938,0.339813295813,0.319813295813,0.02
 01/31  04:00:00,45.1670835294,0.808186548019,0.0,5.42271278174,2.68041601173,21.4433280938,1.30062917304,0.197519311862,1.10310986118
 01/31  05:00:00,48.5567499106,1.01023318502,0.0,8.61033252596,2.68041601173,21.4433280938,1.04756116273,1.02756116273,0.02
 01/31  06:00:00,50.3976071982,0.808186548019,0.0,7.97282043884,5.36083202345,21.4433280938,2.33935075352,1.23608876645,1.10326198707
 01/31  07:00:00,199.917077902,3.50385419162,0.0,154.796623499,5.36083202345,21.4433280938,1.39566778233,0.29252646266,1.10314131967
 01/31  08:00:00,166.295024011,3.50385419162,0.0,111.551110689,16.0824960704,32.6817896323,60.6595134039,59.5558064575,1.10370694643
 01/31  09:00:00,186.262558207,3.50385419162,0.0,64.0994633236,48.2474882111,70.4033123869,48.8496250412,46.6602979341,2.18932710705
 01/31  10:00:00,160.06747974,3.50385419162,0.0,46.2529562847,48.2474882111,62.0547409583,35.9705368327,33.7808507235,2.18968610918
 01/31  11:00:00,146.09880901,3.50385419162,0.0,34.2108789614,48.2474882111,60.1281475517,21.4628218661,19.273177112,2.18964475403
 01/31  12:00:00,141.298033607,3.50385419162,0.0,27.4835101516,48.2474882111,62.0547409583,11.6665289794,8.39106895666,3.27546002272
 01/31  13:00:00,141.114346088,3.50385419162,0.0,27.8441711397,48.2474882111,61.5103924513,4.83043592879,1.55358210689,3.27685382189
 01/31  14:00:00,134.784563566,3.50385419162,0.0,19.3645456059,48.2474882111,63.6602354638,3.27729547396,0.0,3.27729547396
 01/31  15:00:00,127.088958614,3.50385419162,0.0,15.2010285651,48.2474882111,60.1281475517,3.27414946625,0.0,3.27414946625
 01/31  16:00:00,122.337808878,3.50385419162,0.0,10.4498788292,48.2474882111,60.1281475517,2.18884375471,0.0,2.18884375471
 01/31  17:00:00,127.460178963,3.50500002912,0.0,12.6812129668,48.2474882111,63.0180376616,3.87257052654,1.68233176722,2.19023875932
 01/31  18:00:00,139.596840702,3.59152640288,0.0,23.3395953186,37.5258241642,62.7947880557,11.5991941295,9.41084451718,2.18834961235
 01/31  19:00:00,119.198871071,3.50385419162,0.0,38.0602377144,26.8041601173,36.0181789539,27.4756334539,26.371666548,1.10396690592
 01/31  20:00:00,123.072700101,3.50385419162,0.0,44.502857953,26.8041601173,33.4493877451,43.5149589248,42.4113973338,1.10356159098
 01/31  21:00:00,118.479861929,3.50385419162,0.0,55.9925158516,16.0824960704,28.0885557216,44.2458130299,43.1421420577,1.10367097221
 01/31  22:00:00,121.617472087,3.50385419162,0.0,60.4145216134,16.0824960704,26.8041601173,41.0133907237,39.9100015836,1.1033891401
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304795133,0.0,1.10304795133
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304719776,0.0,1.10304719776
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  03:00:00,42.7860441823,0.606139911014,0.0,3.24372007167,2.68041601173,21.4433280938,1.31041302686,0.207365317489,1.10304770937
 02/01  04:00:00,45.2325217592,0.808186548019,0.0,5.48815101157,2.68041601173,21.4433280938,0.40860970947,0.38860970947,0.02
 02/01  05:00:00,47.8188293322,1.01023318502,0.0,7.8724119475,2.68041601173,21.4433280938,1.51523418597,0.412186564396,1.10304762158
 02/01  06:00:00,49.7820171112,0.808186548019,0.0,7.35723035185,5.36083202345,21.4433280938,0.956662532834,0.936662532834,0.02
 02/01  07:00:00,186.759962358,3.50385419162,0.0,141.639507955,5.36083202345,21.4433280938,1.1659311437,0.0627406603387,1.10319048337
 02/01  08:00:00,152.526356069,3.50385419162,0.0,97.782442747,16.0824960704,32.6817896323,54.8512715582,53.7475005514,1.10377100683
 02/01  09:00:00,164.85340134,3.50385419162,0.0,42.6903064567,48.2474882111,70.4033123869,47.0140908733,44.8247074493,2.18938342402
 02/01  10:00:00,143.728105783,3.50385419162,0.0,29.9135823283,48.2474882111,62.0547409583,39.3327408916,37.1430229563,2.18971793536
 02/01  11:00:00,141.668688513,3.60594787469,0.0,29.6786647812,48.2474882111,60.1281475517,30.7973357448,27.522766207,3.27456953776
 02/01  12:00:00,141.018761687,3.93123962402,0.0,26.7768527999,48.2474882111,62.0547409583,14.9560284785,12.7651497968,2.19087868174
 02/01  13:00:00,141.383266101,4.16312583396,0.0,27.4538195101,48.2474882111,61.5103924513,8.12360075412,3.76030344445,4.36329730966
 02/01  14:00:00,137.272268956,4.26002739686,0.0,21.0960777897,48.2474882111,63.6602354638,9.32572388006,6.04895831275,3.27676556731
 02/01  15:00:00,127.676148384,4.09410692311,0.0,15.1979656037,48.2474882111,60.1281475517,15.9709400645,13.781487673,2.18945239155
 02/01  16:00:00,124.660415729,3.7462358023,0.0,12.5301040702,48.2474882111,60.1281475517,23.1576502429,20.9688537941,2.18879644882
 02/01  17:00:00,127.809368779,3.59618191762,0.0,12.9392208946,48.2474882111,63.0180376616,27.9240056566,25.7340280894,2.1899775672
 02/01  18:00:00,138.580455592,3.66922274026,0.0,22.2455138715,37.5258241642,62.7947880557,33.9679457838,31.7789751225,2.18897066129
 02/01  19:00:00,116.831674141,3.50385419162,0.0,35.6930407838,26.8041601173,36.0181789539,44.0673715379,42.9633919056,1.10397963224
 02/01  20:00:00,120.948444199,3.50385419162,0.0,42.3786020512,26.8041601173,33.4493877451,48.8217748288,46.6344658524,2.18730897641
 02/01  21:00:00,115.450632459,3.50385419162,0.0,52.9632863817,16.0824960704,28.0885557216,53.3772946386,52.2735673744,1.10372726414
 02/01  22:00:00,120.9810461,3.50385419162,0.0,59.7780956269,16.0824960704,26.8041601173,58.1430638196,58.1230638196,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310950154,0.0,1.10310950154
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304528072,0.0,1.10304528072
 02/02  02:00:00,42.4830388868,0.606139911014,0.0,2.94071477616,2.68041601173,21.4433280938,0.375870331677,0.355870331677,0.02
 02/02  03:00:00,45.1565189025,0.808186548019,0.0,5.41214815487,2.68041601173,21.4433280938,2.13336732481,1.03025613949,1.10311118532
 02/02  04:00:00,48.3759980674,1.01023318502,0.0,8.42958068271,2.68041601173,21.4433280938,1.8032467482,1.7832467482,0.02
 02/02  05:00:00,48.2323657874,0.808186548019,0.0,8.48799503969,2.68041601173,21.4433280938,3.55196992473,2.44886163694,1.10310828779
 02/02  06:00:00,53.9661715014,1.01023318502,0.0,11.339338105,5.36083202345,21.4433280938,4.3543817888,3.25119401678,1.10318777202
 02/02  07:00:00,194.260554658,3.50385419162,0.0,149.140100255,5.36083202345,21.4433280938,0.232512704864,0.212512704864,0.02
 02/02  08:00:00,159.257007913,3.50385419162,0.0,104.513094591,16.0824960704,32.6817896323,75.8675887318,74.7637463618,1.10384236996
 02/02  09:00:00,169.893225491,3.50385419162,0.0,47.7301306078,48.2474882111,70.4033123869,56.0834611359,53.8943389179,2.189122218
 02/02  10:00:00,145.228384729,3.50385419162,0.0,31.4138612738,48.2474882111,62.0547409583,36.7862535354,33.5116615552,3.27459198017
 02/02  11:00:00,141.087288382,3.62118383445,0.0,29.0820286907,48.2474882111,60.1281475517,18.0426737861,15.8530411838,2.18963260239
 02/02  12:00:00,138.485464611,4.00197440024,0.0,24.1728209473,48.2474882111,62.0547409583,5.77965519073,2.50384815722,3.27580703351
 02/02  13:00:00,137.313938023,4.26118304334,0.0,23.2864342228,48.2474882111,61.5103924513,3.27749153161,0.0,3.27749153161
 02/02  14:00:00,131.174525345,4.42013148677,0.0,14.838230089,48.2474882111,63.6602354638,3.27760424331,0.0,3.27760424331
 02/02  15:00:00,121.913716497,4.24651570826,0.0,9.28312493142,48.2474882111,60.1281475517,2.18948578198,0.0,2.18948578198
 02/02  16:00:00,120.792688272,3.86796290975,0.0,8.54064950507,48.2474882111,60.1281475517,3.02972824061,0.840387040508,2.1893412001
 02/02  17:00:00,124.89063779,3.6324760221,0.0,9.9841958015,48.2474882111,63.0180376616,15.0823995021,11.8071440712,3.27525543084
 02/02  18:00:00,135.575811709,3.679608311,0.0,19.2304844173,37.5258241642,62.7947880557,27.0773472048,25.9732045316,1.10414267327
 02/02  19:00:00,112.987912536,3.50385419162,0.0,31.8492791791,26.8041601173,36.0181789539,45.6356800639,43.447678722,2.1880013419
 02/02  20:00:00,117.015241266,3.50385419162,0.0,38.4453991183,26.8041601173,33.4493877451,47.156717618,46.0531968791,1.10352073896
 02/02  21:00:00,111.66067065,3.50385419162,0.0,49.1733245725,16.0824960704,28.0885557216,51.4103157316,50.3066305581,1.10368517343
 02/02  22:00:00,117.250226617,3.50385419162,0.0,56.0472761437,16.0824960704,26.8041601173,55.7932114308,54.6899985782,1.10321285266
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304386657,0.0,1.10304386657
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304334442,0.0,1.10304334442
 02/03  03:00:00,45.1430187612,1.01023318502,0.0,5.19660137652,2.68041601173,21.4433280938,0.962566273999,0.942566273999,0.02
 02/03  04:00:00,45.2056139921,0.808186548019,0.0,5.46124324446,2.68041601173,21.4433280938,1.97292848075,0.869883979788,1.10304450096
 02/03  05:00:00,48.6911167257,1.01023318502,0.0,8.74469934106,2.68041601173,21.4433280938,2.00573873345,1.98573873345,0.02
 02/03  06:00:00,50.3930134146,0.808186548019,0.0,7.96822665517,5.36083202345,21.4433280938,3.0082203012,1.90494595947,1.10327434173
 02/03  07:00:00,187.511993889,3.50385419162,0.0,142.391539486,5.36083202345,21.4433280938,0.424763297013,0.404763297013,0.02
 02/03  08:00:00,155.299239335,3.50385419162,0.0,100.555326013,16.0824960704,32.6817896323,77.1063515014,74.9191469492,2.18720455212
 02/03  09:00:00,169.451448789,3.50385419162,0.0,47.2883539057,48.2474882111,70.4033123869,61.3016748876,59.112294486,2.1893804016
 02/03  10:00:00,144.834936234,3.50385419162,0.0,31.0204127785,48.2474882111,62.0547409583,41.9306242837,39.7410391035,2.18958518014
