Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  11:00:00,138.818525007,3.50936541863,0.0,26.9250837315,48.2474882111,60.1281475517,20.1652901862,17.9754371482,2.189853038
 02/03  12:00:00,135.399616733,3.58278441339,0.0,21.5061630557,48.2474882111,62.0547409583,6.86909572326,3.59339340447,3.27570231879
 02/03  13:00:00,135.942203503,3.80917277752,0.0,22.3667099686,48.2474882111,61.5103924513,3.66896909307,0.391584552638,3.27738454043
 02/03  14:00:00,130.345246683,3.81958949788,0.0,14.6094934163,48.2474882111,63.6602354638,3.27716268395,0.0,3.27716268395
 02/03  15:00:00,122.232246723,3.82046445933,0.0,10.0277064072,48.2474882111,60.1281475517,2.3264512645,0.136578372973,2.18987289153
 02/03  16:00:00,121.245257889,3.56614739224,0.0,9.29503463965,48.2474882111,60.1281475517,5.37342763486,3.18406859547,2.1893590394
 02/03  17:00:00,126.603424171,3.57404206938,0.0,11.7554161348,48.2474882111,63.0180376616,9.63609523254,6.36092814058,3.27516709196
 02/03  18:00:00,136.346511225,3.65917936584,0.0,20.0216128783,37.5258241642,62.7947880557,10.9494063976,8.76090203199,2.18850436559
 02/03  19:00:00,111.575936297,3.50385419162,0.0,30.4373029398,26.8041601173,36.0181789539,24.4981406425,23.3942037616,1.10393688088
 02/03  20:00:00,114.57923564,3.50385419162,0.0,36.0093934916,26.8041601173,33.4493877451,31.5293505897,30.4258145646,1.10353602516
 02/03  21:00:00,107.769620911,3.50385419162,0.0,45.2822748332,16.0824960704,28.0885557216,31.8755178122,30.7718729697,1.10364484251
 02/03  22:00:00,112.584700322,3.50385419162,0.0,51.3817498483,16.0824960704,26.8041601173,36.1808525634,35.0776010965,1.10325146695
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304607844,0.0,1.10304607844
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304406439,0.0,1.10304406439
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,37.6748874614,0.606139911014,0.0,3.4933953742,2.68041601173,16.0824960704,1.42305009662,0.320005934123,1.1030441625
 02/04  04:00:00,40.2573665436,0.808186548019,0.0,5.87382781934,2.68041601173,16.0824960704,0.9512480657,0.9312480657,0.02
 02/04  05:00:00,43.645692988,1.01023318502,0.0,9.0601076268,2.68041601173,16.0824960704,2.72467188904,1.62162813857,1.10304375047
 02/04  06:00:00,43.4074224963,0.808186548019,0.0,9.02388377205,2.68041601173,16.0824960704,2.40896654298,2.38896654298,0.02
 02/04  07:00:00,190.69262067,3.50385419162,0.0,145.572166267,5.36083202345,21.4433280938,1.29218946108,0.189027280413,1.10316218067
 02/04  08:00:00,142.998864409,3.50385419162,0.0,107.544827589,5.36083202345,26.5809105114,75.8355795291,74.7322087982,1.10337073098
 02/04  09:00:00,131.572960206,3.50385419162,0.0,69.9569610701,26.8041601173,31.2995447326,55.8107749586,54.7071924879,1.10358247071
 02/04  10:00:00,112.467774853,3.50385419162,0.0,48.6040834093,26.8041601173,33.5472370403,39.9991762668,38.895215218,1.10396104876
 02/04  11:00:00,107.818835013,3.50385419162,0.0,44.9184402731,26.8041601173,32.583940337,27.0216396738,25.9177774679,1.10386220582
 02/04  12:00:00,105.762824563,3.5538578433,0.0,40.5647338634,26.8041601173,34.8316326447,16.5622346511,14.374217775,2.18801687602
 02/04  13:00:00,100.173558525,3.64711993903,0.0,36.1666013348,26.8041601173,33.5472370403,6.94788532129,5.84411488781,1.10377043347
 02/04  14:00:00,93.5186622943,3.78071551189,0.0,31.9469007395,26.8041601173,30.9784458315,2.30063152942,1.19686093477,1.10377059465
 02/04  15:00:00,70.998151488,3.612840506,0.0,38.0039195619,8.04124803518,21.3317032909,1.15468880708,0.0511051402947,1.10358366678
 02/04  16:00:00,70.6917865529,3.50385419162,0.0,39.0909365455,8.04124803518,20.0473076865,1.10351246413,0.0,1.10351246413
 02/04  17:00:00,77.1483430242,3.50385419162,0.0,45.2263941158,8.04124803518,20.3684065876,1.65069801621,0.547215810013,1.10348220619
 02/04  18:00:00,93.3839768645,3.50385419162,0.0,56.8455104234,2.68041601173,18.0090894769,6.57674721344,5.47360355736,1.10314365608
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314401374,0.0,1.10314401374
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314726893,0.0,1.10314726893
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305872171,0.0,1.10305872171
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,37.3285013938,0.606139911014,0.0,3.14700930658,2.68041601173,16.0824960704,1.20146986194,0.0984752536617,1.10299460828
 02/05  02:00:00,39.628883058,0.808186548019,0.0,5.24534433383,2.68041601173,16.0824960704,0.245304355128,0.225304355128,0.02
 02/05  03:00:00,42.2844113918,1.01023318502,0.0,7.69882603062,2.68041601173,16.0824960704,1.30445115445,0.201407718347,1.10304343611
 02/05  04:00:00,41.8020035809,0.808186548019,0.0,7.41846485673,2.68041601173,16.0824960704,0.88286540656,0.86286540656,0.02
 02/05  05:00:00,44.619520447,1.01023318502,0.0,10.0339350858,2.68041601173,16.0824960704,2.50574088035,1.40274841699,1.10299246336
 02/05  06:00:00,43.9584493553,0.808186548019,0.0,9.57491063109,2.68041601173,16.0824960704,2.04119907566,2.02119907566,0.02
 02/05  07:00:00,49.4064686118,1.51880805491,0.0,14.3123083807,2.68041601173,16.0824960704,3.64379437819,2.54080203563,1.10299234256
 02/05  08:00:00,27.8009113644,0.808186548019,0.0,8.22137264019,2.68041601173,16.0824960704,2.42562404238,2.40562404238,0.02
 02/05  09:00:00,25.2267840016,1.01023318502,0.0,5.44519864042,2.68041601173,16.0824960704,2.96950849596,1.86647417521,1.10303432076
 02/05  10:00:00,22.7952396403,0.808186548019,0.0,3.21570091614,2.68041601173,16.0824960704,0.505780322181,0.485780322181,0.02
 02/05  11:00:00,22.6313166739,1.01023318502,0.0,2.84973131272,2.68041601173,16.0824960704,0.0486952121981,0.0286952121981,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313787418,0.0,1.10313787418
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308867405,0.0,1.10308867405
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313269886,0.0,1.10313269886
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303405031,0.0,1.10303405031
 02/05  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299050341,0.0,1.10299050341
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,36.100381412,0.606139911014,0.0,1.91888932483,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,38.5959925471,1.01023318502,0.0,4.01040718589,2.68041601173,16.0824960704,1.10313758342,0.0,1.10313758342
 02/05  23:00:00,38.0362037176,0.808186548019,0.0,3.6526649934,2.68041601173,16.0824960704,1.10304753573,0.0,1.10304753573
 02/05  24:00:00,40.4953122055,1.01023318502,0.0,5.90972684431,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,45.1413138563,0.808186548019,0.0,5.39694310859,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  02:00:00,48.3781317116,1.01023318502,0.0,8.4317143269,2.68041601173,21.4433280938,1.24836073786,0.145257415665,1.10310332219
 02/06  03:00:00,47.1651284486,0.808186548019,0.0,7.42075770091,2.68041601173,21.4433280938,0.204647055124,0.184647055124,0.02
 02/06  04:00:00,50.4967740743,1.01023318502,0.0,10.5503566896,2.68041601173,21.4433280938,1.79095948698,0.687850444483,1.1031090425
 02/06  05:00:00,48.422176007,0.808186548019,0.0,8.67780525937,2.68041601173,21.4433280938,0.871255914669,0.851255914669,0.02
 02/06  06:00:00,54.2671605893,1.01023318502,0.0,11.6403271929,5.36083202345,21.4433280938,2.53232486253,1.42909474232,1.1032301202
 02/06  07:00:00,216.922744644,3.50385419162,0.0,171.802290241,5.36083202345,21.4433280938,1.1565403763,0.0533768557594,1.10316352054
 02/06  08:00:00,174.538860114,3.50385419162,0.0,122.262280125,16.0824960704,32.6817896323,36.6148632538,35.5110259182,1.10383733552
 02/06  09:00:00,191.475018676,3.50385419162,0.0,69.3119237924,48.2474882111,70.4033123869,27.3970293136,25.207866052,2.18916326159
 02/06  10:00:00,171.41384339,3.50385419162,0.0,57.5993199348,48.2474882111,62.0547409583,16.9237567334,14.7340885865,2.1896681469
 02/06  11:00:00,152.449517902,3.50385419162,0.0,40.5615878539,48.2474882111,60.1281475517,9.60909117123,7.41947157434,2.1896195969
 02/06  12:00:00,144.156457244,3.51818987846,0.0,30.3275981018,48.2474882111,62.0547409583,3.72310984525,0.447202390147,3.27590745511
 02/06  13:00:00,144.00798499,3.50948570103,0.0,30.7321785326,48.2474882111,61.5103924513,3.27773406922,0.0,3.27773406922
 02/06  14:00:00,134.550389217,3.68201385689,0.0,18.9522115912,48.2474882111,63.6602354638,4.36274038333,0.0,4.36274038333
 02/06  15:00:00,124.15527872,3.63919062738,0.0,12.1320122354,48.2474882111,60.1281475517,2.18930912599,0.0,2.18930912599
 02/06  16:00:00,120.781668623,3.53719325084,0.0,8.86039951499,48.2474882111,60.1281475517,2.189227913,0.0,2.189227913
 02/06  17:00:00,125.923610479,3.50385419162,0.0,11.1457903204,48.2474882111,63.0180376616,2.19022387032,0.0,2.19022387032
 02/06  18:00:00,136.864714566,3.5424312441,0.0,20.6565643408,37.5258241642,62.7947880557,2.23279379925,0.0439574711777,2.18883632807
 02/06  19:00:00,114.70358241,3.50385419162,0.0,33.5649490532,26.8041601173,36.0181789539,5.17303376652,4.06905327951,1.103980487
 02/06  20:00:00,116.863910788,3.50385419162,0.0,38.2940686397,26.8041601173,33.4493877451,9.86789295129,8.76416966831,1.10372328298
 02/06  21:00:00,112.862619078,3.50385419162,0.0,50.3752730002,16.0824960704,28.0885557216,15.5910014894,13.4036531363,2.18734835307
 02/06  22:00:00,117.255626868,3.50385419162,0.0,56.0526763942,16.0824960704,26.8041601173,19.337397945,19.317397945,0.02
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309165235,0.0,1.10309165235
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030475904,0.0,1.1030475904
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304738233,0.0,1.10304738233
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  05:00:00,45.1245685799,1.01023318502,0.0,5.17815119525,2.68041601173,21.4433280938,1.30915836622,0.206110518404,1.10304784782
 02/07  06:00:00,47.3936680248,0.808186548019,0.0,4.96888126542,5.36083202345,21.4433280938,0.121761587512,0.101761587512,0.02
 02/07  07:00:00,178.049455404,3.50385419162,0.0,132.929001001,5.36083202345,21.4433280938,1.18719160726,0.0839472783287,1.10324432893
 02/07  08:00:00,151.485970853,3.50385419162,0.0,99.209390865,16.0824960704,32.6817896323,53.520920395,52.4171208038,1.10379959114
 02/07  09:00:00,184.354807003,3.50385419162,0.0,62.191712119,48.2474882111,70.4033123869,49.538247364,47.3490792782,2.18916808575
 02/07  10:00:00,168.226661033,3.50385419162,0.0,54.4121375781,48.2474882111,62.0547409583,48.1673159605,44.8928186832,3.27449727737
 02/07  11:00:00,161.878294485,3.50385419162,0.0,49.9903644369,48.2474882111,60.1281475517,47.929108715,45.7392195387,2.18988917633
 02/07  12:00:00,157.498284865,3.50385419162,0.0,43.6837614095,48.2474882111,62.0547409583,45.345431314,42.069720482,3.27571083202
 02/07  13:00:00,148.519775334,3.50385419162,0.0,35.2496003856,48.2474882111,61.5103924513,38.9934975245,35.7160867854,3.27741073904
 02/07  14:00:00,141.649237266,3.50385419162,0.0,26.2292193055,48.2474882111,63.6602354638,33.4664540533,30.1889124603,3.27754159294
 02/07  15:00:00,139.326534885,3.50385419162,0.0,27.438604837,48.2474882111,60.1281475517,29.6248563943,27.4354075313,2.18944886291
 02/07  16:00:00,135.258740593,3.50385419162,0.0,23.370810544,48.2474882111,60.1281475517,30.0812620579,27.891953163,2.18930889486
 02/07  17:00:00,142.056921594,3.50385419162,0.0,27.2791014357,48.2474882111,63.0180376616,32.9201817801,29.6451636456,3.27501813456
 02/07  18:00:00,151.949071105,3.56057222787,0.0,35.7227798967,37.5258241642,62.7947880557,30.9617445201,29.8576134957,1.10413102433
 02/07  19:00:00,127.482735985,3.50385419162,0.0,46.3441026279,26.8041601173,36.0181789539,37.4998315082,35.3118476408,2.1879838674
 02/07  20:00:00,127.943131754,3.50385419162,0.0,49.3732896064,26.8041601173,33.4493877451,39.190614146,38.0870987119,1.10351543415
 02/07  21:00:00,122.12751382,3.50385419162,0.0,59.6401677426,16.0824960704,28.0885557216,39.0885067967,37.9848257503,1.10368104639
 02/07  22:00:00,124.596016667,3.50385419162,0.0,63.3930661934,16.0824960704,26.8041601173,37.5184687002,36.4152574467,1.10321125349
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304344846,0.0,1.10304344846
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304303245,0.0,1.10304303245
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304253505,0.0,1.10304253505
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318184139,0.0,1.10318184139
 02/08  07:00:00,172.620142496,3.50385419162,0.0,127.499688093,5.36083202345,21.4433280938,0.114909783778,0.0949097837784,0.02
 02/08  08:00:00,153.031088539,3.50385419162,0.0,100.754508551,16.0824960704,32.6817896323,78.0799106264,75.8927040112,2.18720661524
 02/08  09:00:00,189.178058075,3.50385419162,0.0,67.0149631917,48.2474882111,70.4033123869,75.7097006362,73.5204805616,2.18922007465
 02/08  10:00:00,172.984524011,3.50385419162,0.0,59.1700005557,48.2474882111,62.0547409583,74.5848784446,72.3952863109,2.18959213369
 02/08  11:00:00,165.954942353,3.50385419162,0.0,54.067012304,48.2474882111,60.1281475517,74.2432246857,72.0533476855,2.18987700025
 02/08  12:00:00,160.517275425,3.50385419162,0.0,46.7027519703,48.2474882111,62.0547409583,69.5799178769,66.3045629967,3.27535488021
 02/08  13:00:00,160.91152228,3.50385419162,0.0,47.641347332,48.2474882111,61.5103924513,65.2641874501,61.9867381726,3.27744927744
 02/08  14:00:00,157.333450397,3.50385419162,0.0,41.9134324364,48.2474882111,63.6602354638,67.434322138,64.1570810689,3.27724106909
 02/08  15:00:00,148.676185389,3.50385419162,0.0,36.7882553407,48.2474882111,60.1281475517,67.3441633457,64.0697777989,3.27438554687
 02/08  16:00:00,149.965097254,3.50385419162,0.0,38.0771672054,48.2474882111,60.1281475517,66.2215940102,64.0327654062,2.18882860399
 02/08  17:00:00,155.744999323,3.50385419162,0.0,40.9671791646,48.2474882111,63.0180376616,69.6155240007,67.4252849162,2.19023908444
 02/08  18:00:00,165.501721216,3.55401504125,0.0,51.7493205277,37.5258241642,62.7947880557,74.8736710441,72.6853206528,2.18835039127
 02/08  19:00:00,144.943431758,3.50385419162,0.0,63.8047984016,26.8041601173,36.0181789539,80.7913147923,79.6873426507,1.10397214154
 02/08  20:00:00,144.919584215,3.50385419162,0.0,66.3497420664,26.8041601173,33.4493877451,81.3467883047,80.2432211817,1.103567123
 02/08  21:00:00,139.887366036,3.50385419162,0.0,77.4000199578,16.0824960704,28.0885557216,81.7252502692,80.6215712849,1.10367898433
 02/08  22:00:00,144.061863528,3.50385419162,0.0,82.858913055,16.0824960704,26.8041601173,83.9619110726,82.8585140152,1.10339705741
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308096879,0.0,1.10308096879
 02/08  24:00:00,43.8189705694,0.606139911014,0.0,4.27664645877,2.68041601173,21.4433280938,0.984702696754,0.964702696754,0.02
 02/09  01:00:00,47.4139781744,0.808186548019,0.0,7.66960742678,2.68041601173,21.4433280938,3.32942408034,2.22631828853,1.10310579181
 02/09  02:00:00,51.2726506133,1.01023318502,0.0,11.3262332286,2.68041601173,21.4433280938,3.34079664865,3.32079664865,0.02
 02/09  03:00:00,55.142940229,1.4983953,0.0,14.7083607294,2.68041601173,21.4433280938,5.06038149282,3.9572773211,1.10310417172
 02/09  04:00:00,63.2252457533,2.39911102632,0.0,21.8899505273,2.68041601173,21.4433280938,5.17484547085,5.15484547085,0.02
 02/09  05:00:00,64.2416545076,2.33590279441,0.0,22.9695675135,2.68041601173,21.4433280938,6.08468067032,4.98157870789,1.10310196243
 02/09  06:00:00,74.9092349735,2.91987849301,0.0,30.3727562691,5.36083202345,21.4433280938,6.30638790246,6.28638790246,0.02
 02/09  07:00:00,224.380313818,3.50385419162,0.0,179.259859415,5.36083202345,21.4433280938,2.09327424732,0.990073159114,1.10320108821
 02/09  08:00:00,176.375032809,3.50385419162,0.0,124.098452821,16.0824960704,32.6817896323,82.1886370501,81.0848468463,1.10379020383
 02/09  09:00:00,184.681645277,3.50385419162,0.0,62.5185503929,48.2474882111,70.4033123869,63.9995997499,61.8101707117,2.18942903813
 02/09  10:00:00,153.495676777,3.50385419162,0.0,39.6811533222,48.2474882111,62.0547409583,40.0390468467,37.8492588723,2.18978797441
 02/09  11:00:00,147.792766955,3.51408727131,0.0,35.8946038271,48.2474882111,60.1281475517,31.7544127299,28.4797241935,3.27468853639
 02/09  12:00:00,146.923999168,3.65164725379,0.0,32.9616826511,48.2474882111,62.0547409583,28.2285898893,26.0380424445,2.19054744483
 02/09  13:00:00,146.540287142,3.78350559186,0.0,32.9904607937,48.2474882111,61.5103924513,20.0925990228,15.7296061852,4.36299283763
 02/09  14:00:00,137.933280555,3.96627883313,0.0,22.0508379527,48.2474882111,63.6602354638,5.83557947166,2.55862151761,3.27695795405
 02/09  15:00:00,125.815701548,3.83913235555,0.0,13.5924933355,48.2474882111,60.1281475517,2.90576571606,0.716681780889,2.18908393517
 02/09  16:00:00,121.673043929,3.62580828055,0.0,9.66315979173,48.2474882111,60.1281475517,2.37049707651,0.181560431576,2.18893664494
 02/09  17:00:00,125.574896732,3.52189654345,0.0,10.7790342213,48.2474882111,63.0180376616,7.92125028682,5.73111752179,2.19013276504
 02/09  18:00:00,134.360583281,3.61423625134,0.0,20.5479613824,37.5258241642,62.7947880557,18.0692059809,15.8800745762,2.18913140466
 02/09  19:00:00,114.265991385,3.50385419162,0.0,33.1273580278,26.8041601173,36.0181789539,23.9956618412,21.8078277588,2.18783408234
 02/09  20:00:00,115.283473989,3.50385419162,0.0,36.7136318414,26.8041601173,33.4493877451,18.924588828,17.8209858541,1.10360297395
 02/09  21:00:00,108.261000558,3.50385419162,0.0,45.7736544807,16.0824960704,28.0885557216,16.1169438013,15.0132795573,1.10366424399
 02/09  22:00:00,109.639476904,3.50385419162,0.0,48.4365264311,16.0824960704,26.8041601173,5.03043848841,5.01043848841,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321028446,0.0,1.10321028446
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304780149,0.0,1.10304780149
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304764868,0.0,1.10304764868
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304744879,0.0,1.10304744879
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318635045,0.0,1.10318635045
 02/10  07:00:00,139.530825127,3.50385419162,0.0,94.4103707242,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,121.327672862,3.50385419162,0.0,69.0510928732,16.0824960704,32.6817896323,23.9868612538,22.8831310786,1.10373017522
 02/10  09:00:00,152.854105391,3.50385419162,0.0,30.6910105074,48.2474882111,70.4033123869,18.9772998608,16.7883467244,2.18895313635
 02/10  10:00:00,133.693140912,3.50385419162,0.0,19.8786174567,48.2474882111,62.0547409583,6.8748638818,3.60047916698,3.27438471482
 02/10  11:00:00,126.978238381,3.50385419162,0.0,15.0903083325,48.2474882111,60.1281475517,2.18985322911,0.0,2.18985322911
 02/10  12:00:00,127.286419633,3.50385419162,0.0,13.471896178,48.2474882111,62.0547409583,3.27616592188,0.0,3.27616592188
 02/10  13:00:00,129.406216768,3.5042732297,0.0,16.1356227814,48.2474882111,61.5103924513,3.27787897598,0.0,3.27787897598
 02/10  14:00:00,126.048674708,3.54979956544,0.0,10.582711374,48.2474882111,63.6602354638,3.27690791083,0.0,3.27690791083
 02/10  15:00:00,121.407563782,3.50385419162,0.0,9.519633733,48.2474882111,60.1281475517,2.18957449605,0.0,2.18957449605
 02/10  16:00:00,122.33038933,3.50385419162,0.0,10.4424592813,48.2474882111,60.1281475517,2.18906750746,0.0,2.18906750746
 02/10  17:00:00,127.637111284,3.54959845466,0.0,12.8135468622,48.2474882111,63.0180376616,3.27511833106,0.0,3.27511833106
 02/10  18:00:00,133.648058006,3.64568336768,0.0,19.8039889908,37.5258241642,62.7947880557,3.51326319005,1.32487321888,2.18838997117
 02/10  19:00:00,110.100832988,3.50385419162,0.0,28.9621996309,26.8041601173,36.0181789539,10.7050476404,9.60123381169,1.10381382867
 02/10  20:00:00,110.320237586,3.50385419162,0.0,31.750395438,26.8041601173,33.4493877451,12.6468593347,11.5433329314,1.10352640328
 02/10  21:00:00,102.994398861,3.50385419162,0.0,40.5070527835,16.0824960704,28.0885557216,17.2290033884,16.1253269705,1.10367641786
 02/10  22:00:00,106.968334466,3.50385419162,0.0,45.7653839929,16.0824960704,26.8041601173,20.3397646063,19.2365621814,1.10320242492
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304642528,0.0,1.10304642528
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304614766,0.0,1.10304614766
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304582815,0.0,1.10304582815
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,34.921848688,0.202046637005,0.0,1.1444498748,2.68041601173,16.0824960704,1.30515912574,0.20195713776,1.10320198798
 02/11  07:00:00,164.414081347,3.50385419162,0.0,119.293626944,5.36083202345,21.4433280938,1.11254010524,0.00939431684871,1.10314578839
 02/11  08:00:00,119.122526169,3.50385419162,0.0,83.668489348,5.36083202345,26.5809105114,43.6070402736,43.5870402736,0.02
 02/11  09:00:00,108.296236233,3.50385419162,0.0,46.6802370976,26.8041601173,31.2995447326,32.3222481345,31.2187834509,1.10346468359
 02/11  10:00:00,97.4478787777,3.50385419162,0.0,33.5841873344,26.8041601173,33.5472370403,17.4520115319,15.2643105798,2.18770095214
 02/11  11:00:00,95.1468567581,3.5428741052,0.0,32.2074421045,26.8041601173,32.583940337,3.78948013838,2.68567509283,1.10380504555
 02/11  12:00:00,95.0060044659,3.72368130936,0.0,29.6380903005,26.8041601173,34.8316326447,1.92123666256,0.0,1.92123666256
 02/11  13:00:00,90.6490226975,3.92882954612,0.0,26.3603558997,26.8041601173,33.5472370403,1.37024487087,0.0,1.37024487087
 02/11  14:00:00,85.5071371216,3.71634265588,0.0,23.9997484228,26.8041601173,30.9784458315,1.10382401208,0.0,1.10382401208
 02/11  15:00:00,68.7344813163,3.50385419162,0.0,35.8492357045,8.04124803518,21.3317032909,4.91215514538,3.80853126356,1.10362388183
 02/11  16:00:00,76.6637266435,3.50385419162,0.0,45.0628766361,8.04124803518,20.0473076865,13.1641323579,12.0606133509,1.10351900702
 02/11  17:00:00,87.9572505682,3.50385419162,0.0,56.0353016597,8.04124803518,20.3684065876,22.3843717796,21.2808673707,1.10350440889
 02/11  18:00:00,106.842168729,3.50385419162,0.0,72.7710356211,2.68041601173,18.0090894769,32.430898438,31.3277359523,1.10316248574
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313294819,0.0,1.10313294819
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313705805,0.0,1.10313705805
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103047964,0.0,1.103047964
 02/11  24:00:00,36.9641999322,0.606139911014,0.0,2.78270784499,2.68041601173,16.0824960704,0.0680644802574,0.0480644802574,0.02
 02/12  01:00:00,38.8161296484,0.808186548019,0.0,4.4325909242,2.68041601173,16.0824960704,1.14484540058,0.0418523221025,1.10299307848
 02/12  02:00:00,40.8412918264,1.01023318502,0.0,6.25570646517,2.68041601173,16.0824960704,0.0852622532111,0.0652622532111,0.02
 02/12  03:00:00,40.5021197388,0.808186548019,0.0,6.1185810146,2.68041601173,16.0824960704,1.36822651,0.265178995568,1.10304751444
 02/12  04:00:00,43.3965395701,1.01023318502,0.0,8.8109542089,2.68041601173,16.0824960704,0.448006437034,0.428006437034,0.02
 02/12  05:00:00,43.3636913841,0.808186548019,0.0,8.98015265986,2.68041601173,16.0824960704,1.35074083936,1.33074083936,0.02
 02/12  06:00:00,49.4562422282,1.55513483133,0.0,14.3257552207,2.68041601173,16.0824960704,3.13762664016,2.03454857721,1.10307806295
 02/12  07:00:00,55.0900724745,2.31724149701,0.0,19.1974788013,2.68041601173,16.0824960704,3.62373905134,2.52069060242,1.10304844893
 02/12  08:00:00,38.5432922029,2.53794943142,0.0,17.2339905953,2.68041601173,16.0824960704,3.32192495736,3.30192495736,0.02
 02/12  09:00:00,29.2803715251,1.75367855332,0.0,8.75534079559,2.68041601173,16.0824960704,2.78881457567,2.76881457567,0.02
 02/12  10:00:00,25.2605997546,1.01023318502,0.0,5.47901439341,2.68041601173,16.0824960704,3.42419417443,2.32116358179,1.10303059265
 02/12  11:00:00,23.6833801672,0.808186548019,0.0,4.10384144296,2.68041601173,16.0824960704,1.0764560431,1.0564560431,0.02
 02/12  12:00:00,24.6416494801,1.01023318502,0.0,4.86006411889,2.68041601173,16.0824960704,1.2117338042,0.108573583518,1.10316022069
 02/12  13:00:00,23.3227228214,0.808186548019,0.0,3.74318409721,2.68041601173,16.0824960704,0.0412436468284,0.0212436468284,0.02
 02/12  14:00:00,23.581878454,1.01023318502,0.0,3.80029309281,2.68041601173,16.0824960704,1.10326706451,0.0,1.10326706451
 02/12  15:00:00,21.3791923935,0.808186548019,0.0,1.79965366925,2.68041601173,16.0824960704,1.10316428665,0.0,1.10316428665
 02/12  16:00:00,21.5097913949,0.909209866521,0.0,1.82922935217,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,21.0812706191,0.707163229517,0.0,1.60275521336,2.68041601173,16.0824960704,1.10305595319,0.0,1.10305595319
 02/12  18:00:00,32.7167643376,1.01023318502,0.0,3.06584564304,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,38.2988660681,0.808186548019,0.0,3.91532734385,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,40.7413901844,1.01023318502,0.0,6.1558048232,2.68041601173,16.0824960704,1.10299282187,0.0,1.10299282187
 02/12  21:00:00,41.5420222818,0.808186548019,0.0,7.1584835576,2.68041601173,16.0824960704,0.0440121355388,0.0240121355388,0.02
 02/12  22:00:00,47.7361212495,1.61111872351,0.0,12.5496503498,2.68041601173,16.0824960704,1.34976255709,0.2466325659,1.10312999119
 02/12  23:00:00,53.8256307927,2.60885152675,0.0,17.6414270898,2.68041601173,16.0824960704,1.37549940712,1.35549940712,0.02
 02/12  24:00:00,56.2724153572,2.53794943142,0.0,20.1591137496,2.68041601173,16.0824960704,3.30363391673,2.20059211801,1.10304179872
 02/13  01:00:00,61.9681372306,2.71783185601,0.0,20.314121175,2.68041601173,21.4433280938,2.49269996127,2.47269996127,0.02
 02/13  02:00:00,62.9795484225,2.53794943142,0.0,21.5054147914,2.68041601173,21.4433280938,4.12377049223,3.02066246499,1.10310802724
 02/13  03:00:00,65.4285344301,2.71783185601,0.0,23.7745183745,2.68041601173,21.4433280938,3.17842894976,3.15842894976,0.02
 02/13  04:00:00,67.1541080677,2.53794943142,0.0,25.6799744366,2.68041601173,21.4433280938,4.90499119204,3.80188484295,1.1031063491
 02/13  05:00:00,69.4255771936,2.71783185601,0.0,27.771561138,2.68041601173,21.4433280938,3.58659809796,3.56659809796,0.02
 02/13  06:00:00,73.3516783406,2.53794943142,0.0,29.1971286978,5.36083202345,21.4433280938,5.28617138335,4.18290992338,1.10326145997
 02/13  07:00:00,247.831845302,3.50385419162,0.0,205.178724232,5.36083202345,21.4433280938,1.5651575884,0.461998396161,1.10315919224
 02/13  08:00:00,191.243637747,3.50385419162,0.0,138.967057759,16.0824960704,32.6817896323,51.817559306,50.7138094131,1.10374989295
 02/13  09:00:00,192.295627986,3.50385419162,0.0,70.132533102,48.2474882111,70.4033123869,37.0836853499,34.894240933,2.18944441694
 02/13  10:00:00,163.173105494,3.50385419162,0.0,49.3585820385,48.2474882111,62.0547409583,21.8528002829,19.6629573782,2.18984290468
 02/13  11:00:00,154.65349959,3.54807969936,0.0,42.7213440336,48.2474882111,60.1281475517,6.5773692465,4.38758175418,2.18978749232
 02/13  12:00:00,149.500342898,3.76685675804,0.0,35.4228168766,48.2474882111,62.0547409583,3.27569988378,0.0,3.27569988378
 02/13  13:00:00,148.585467704,3.88964336655,0.0,34.9295035808,48.2474882111,61.5103924513,3.27713213912,0.0,3.27713213912
 02/13  14:00:00,137.399857611,4.05530624666,0.0,21.4283875958,48.2474882111,63.6602354638,3.27760724675,0.0,3.27760724675
 02/13  15:00:00,123.712677714,3.91942287005,0.237765082754,11.1714139041,48.2474882111,60.1281475517,3.27445716198,0.0,3.27445716198
 02/13  16:00:00,120.101180397,3.60790291377,0.909797922581,7.19940370352,48.2474882111,60.1281475517,2.18906828058,0.0,2.18906828058
 02/13  17:00:00,122.85627609,3.50419155372,0.0473027553152,8.03081581462,48.2474882111,63.0180376616,2.19048512446,0.0,2.19048512446
 02/13  18:00:00,129.685518449,3.51268455164,0.0,15.9744482495,37.5258241642,62.7947880557,2.18868681697,0.0,2.18868681697
 02/13  19:00:00,109.859080549,3.50385419162,0.0,28.7204471925,26.8041601173,36.0181789539,1.10391224884,0.0,1.10391224884
 02/13  20:00:00,112.135745429,3.50385419162,0.0,33.5659032806,26.8041601173,33.4493877451,1.10366025414,0.0,1.10366025414
 02/13  21:00:00,109.228603407,3.50385419162,0.0,46.741257329,16.0824960704,28.0885557216,3.32901113569,1.14178422034,2.18722691535
 02/13  22:00:00,112.74259356,3.50385419162,0.0,51.5396430869,16.0824960704,26.8041601173,3.28664064648,3.26664064648,0.02
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304877748,0.0,1.10304877748
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030476837,0.0,1.1030476837
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304749025,0.0,1.10304749025
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304727615,0.0,1.10304727615
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  07:00:00,146.416924742,3.50385419162,0.0,103.763803672,5.36083202345,21.4433280938,1.10316513719,0.0,1.10316513719
 02/14  08:00:00,128.487910311,3.50385419162,0.0,76.2113303228,16.0824960704,32.6817896323,19.4900272251,18.386289659,1.10373756611
 02/14  09:00:00,162.080490942,3.50385419162,0.0,39.9173960579,48.2474882111,70.4033123869,13.5039789775,11.3148095881,2.18916938945
 02/14  10:00:00,140.424619148,3.50385419162,0.0,26.6100956933,48.2474882111,62.0547409583,5.59150958244,3.40184476077,2.18966482167
 02/14  11:00:00,129.615638878,3.50385419162,0.0,17.7277088296,48.2474882111,60.1281475517,3.27473677323,0.0,3.27473677323
 02/14  12:00:00,126.535014976,3.50385419162,0.0,12.7204915208,48.2474882111,62.0547409583,3.2755293295,0.0,3.2755293295
 02/14  13:00:00,127.642453101,3.50385419162,0.0,14.3722781532,48.2474882111,61.5103924513,3.27722597607,0.0,3.27722597607
 02/14  14:00:00,124.67385085,3.5265704835,0.0,9.23111659759,48.2474882111,63.6602354638,3.27736391394,0.0,3.27736391394
 02/14  15:00:00,116.537837856,3.59940170656,0.0,4.55436029304,48.2474882111,60.1281475517,2.18933947913,0.0,2.18933947913
 02/14  16:00:00,115.646992464,3.54302463902,0.0,3.7198919685,48.2474882111,60.1281475517,2.18919931058,0.0,2.18919931058
 02/14  17:00:00,119.268135707,3.56429009198,0.0,4.42987964867,48.2474882111,63.0180376616,3.27545592601,0.0,3.27545592601
 02/14  18:00:00,125.520819742,3.65736490537,0.0,11.6650691895,37.5258241642,62.7947880557,1.10408281509,0.0,1.10408281509
 02/14  19:00:00,103.304496213,3.50385419162,0.0,22.1658628564,26.8041601173,36.0181789539,3.4230764508,1.23500944814,2.18806700266
 02/14  20:00:00,105.576196482,3.50385419162,0.0,27.0063543337,26.8041601173,33.4493877451,6.15628280799,5.05269166001,1.10359114798
 02/14  21:00:00,99.1788705036,3.50385419162,0.0,36.6915244259,16.0824960704,28.0885557216,11.5106238332,10.4069850871,1.10363874614
 02/14  22:00:00,103.706879825,3.50385419162,0.0,42.503929352,16.0824960704,26.8041601173,14.596658097,13.493470292,1.10318780503
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304697904,0.0,1.10304697904
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304670224,0.0,1.10304670224
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304642103,0.0,1.10304642103
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320493697,0.0,1.10320493697
 02/15  07:00:00,156.114077778,3.50385419162,0.0,113.460956708,5.36083202345,21.4433280938,0.11298808971,0.0929880897097,0.02
 02/15  08:00:00,126.223815032,3.50385419162,0.0,73.9472350434,16.0824960704,32.6817896323,38.1019065789,35.9144695365,2.18743704245
 02/15  09:00:00,150.845052078,3.50437521618,0.0,28.6814361699,48.2474882111,70.4033123869,19.837748664,17.648280752,2.18946791196
 02/15  10:00:00,131.57123486,3.50404112224,0.0,17.7565244738,48.2474882111,62.0547409583,5.29682049219,3.1069650798,2.18985541239
 02/15  11:00:00,125.622466552,3.68995856405,0.0,13.5484321307,48.2474882111,60.1281475517,2.18997339201,0.0,2.18997339201
 02/15  12:00:00,124.848768945,4.10422547882,0.0,10.433874203,48.2474882111,62.0547409583,3.2756182994,0.0,3.2756182994
 02/15  13:00:00,125.285233131,4.32263506099,0.0,11.1962773132,48.2474882111,61.5103924513,3.27732323143,0.0,3.27732323143
 02/15  14:00:00,122.861531603,4.53373615132,0.388185868452,6.02344581376,48.2474882111,63.6602354638,3.27732211018,0.0,3.27732211018
 02/15  15:00:00,116.689195854,4.39445544492,2.38832020649,1.52234434549,48.2474882111,60.1281475517,2.18987046318,0.0,2.18987046318
 02/15  16:00:00,116.68715264,4.09588530811,3.13151480943,1.07567666525,48.2474882111,60.1281475517,2.18933974094,0.0,2.18933974094
 02/15  17:00:00,117.317336588,3.76280909135,0.639751915298,1.64080961484,48.2474882111,63.0180376616,3.27515615402,0.0,3.27515615402
 02/15  18:00:00,118.336028788,3.72533357276,0.0,4.41230956787,37.5258241642,62.7947880557,2.18855844333,0.0,2.18855844333
 02/15  19:00:00,94.4984881358,3.50385419162,0.0,13.3598547789,26.8041601173,36.0181789539,1.10393768789,0.0,1.10393768789
 02/15  20:00:00,96.026865358,3.50385419162,0.0,17.4570232099,26.8041601173,33.4493877451,1.10353738666,0.0,1.10353738666
 02/15  21:00:00,87.6655417531,3.50385419162,0.0,25.1781956754,16.0824960704,28.0885557216,2.61201974594,1.50837030389,1.10364944205
 02/15  22:00:00,91.3341662452,3.50385419162,0.0,30.1312157719,16.0824960704,26.8041601173,5.58376945751,4.48051556386,1.10325389365
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304579293,0.0,1.10304579293
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304538861,0.0,1.10304538861
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304502523,0.0,1.10304502523
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304464467,0.0,1.10304464467
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,110.506186804,3.50385419162,0.0,67.8530657346,5.36083202345,21.4433280938,1.10316413388,0.0,1.10316413388
 02/16  08:00:00,102.770559075,3.50385419162,0.0,50.4939790867,16.0824960704,32.6817896323,1.60576049311,0.502002686933,1.10375780618
 02/16  09:00:00,145.031404842,3.52127595689,0.0,22.8508881934,48.2474882111,70.4033123869,2.18935336225,0.0,2.18935336225
 02/16  10:00:00,129.128827007,3.50385419162,0.0,15.3143035522,48.2474882111,62.0547409583,2.18953582008,0.0,2.18953582008
 02/16  11:00:00,121.91940696,3.50385419162,0.0,10.0314769114,48.2474882111,60.1281475517,3.2747774938,0.0,3.2747774938
 02/16  12:00:00,122.842554955,3.67608417364,1.54774622345,7.30805529462,48.2474882111,62.0547409583,2.19091666464,0.0,2.19091666464
 02/16  13:00:00,126.118026722,3.75727537687,6.31296692971,6.28146365857,48.2474882111,61.5103924513,4.36338476831,0.0,4.36338476831
 02/16  14:00:00,126.488682506,3.8838758949,8.98416489792,1.70447794417,48.2474882111,63.6602354638,3.27685595439,0.0,3.27685595439
 02/16  15:00:00,123.452953849,3.93622615818,10.8917748626,0.240876970959,48.2474882111,60.1281475517,2.18922572306,0.0,2.18922572306
 02/16  16:00:00,119.670507731,3.63561559603,7.37526097115,0.275555306623,48.2474882111,60.1281475517,2.1888715527,0.0,2.1888715527
 02/16  17:00:00,117.292842959,3.62494021986,1.27091394999,1.1230228219,48.2474882111,63.0180376616,2.19006812746,0.0,2.19006812746
 02/16  18:00:00,118.941950948,3.71886839131,0.0,5.02469690971,37.5258241642,62.7947880557,2.1890670224,0.0,2.1890670224
 02/16  19:00:00,93.249109578,3.50385419162,0.0,12.1104762211,26.8041601173,36.0181789539,2.18777418732,0.0,2.18777418732
 02/16  20:00:00,94.9663088778,3.50385419162,0.0,16.3964667297,26.8041601173,33.4493877451,1.10357874407,0.0,1.10357874407
 02/16  21:00:00,85.9248257956,3.50385419162,0.0,23.4374797179,16.0824960704,28.0885557216,1.10363839799,0.0,1.10363839799
 02/16  22:00:00,87.8838527809,3.50385419162,0.0,26.6809023075,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316817911,0.0,1.10316817911
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304351838,0.0,1.10304351838
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304304754,0.0,1.10304304754
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304257959,0.0,1.10304257959
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321566951,0.0,1.10321566951
 02/17  07:00:00,114.975366904,3.50385419162,0.0,72.3222458346,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,105.133699923,3.50385419162,0.0,52.8571199349,16.0824960704,32.6817896323,10.9379764962,9.83427310137,1.10370339484
 02/17  09:00:00,143.261767286,3.52551278045,0.0,21.0770138134,48.2474882111,70.4033123869,2.63426508735,0.445165603048,2.1890994843
 02/17  10:00:00,129.052922444,3.50385419162,0.0,15.2383989886,48.2474882111,62.0547409583,3.2742898835,0.0,3.2742898835
 02/17  11:00:00,124.233857787,3.50385419162,0.0,12.3459277383,48.2474882111,60.1281475517,2.1897918114,0.0,2.1897918114
 02/17  12:00:00,124.325966933,3.50385419162,0.551799605679,9.95964387218,48.2474882111,62.0547409583,3.27607053136,0.0,3.27607053136
 02/17  13:00:00,123.880269235,3.53772552004,3.42214666541,7.15407629322,48.2474882111,61.5103924513,3.27778190832,0.0,3.27778190832
 02/17  14:00:00,124.322829645,3.58266640304,5.86485013751,2.95914933508,48.2474882111,63.6602354638,3.27700125144,0.0,3.27700125144
 02/17  15:00:00,120.204810471,3.50764081921,7.22017778367,1.09291601144,48.2474882111,60.1281475517,2.18951064355,0.0,2.18951064355
 02/17  16:00:00,119.108589144,3.54374238551,6.57190958366,0.608861318159,48.2474882111,60.1281475517,2.18900375585,0.0,2.18900375585
 02/17  17:00:00,121.132579888,3.62077845424,5.20381512838,1.03402033895,48.2474882111,63.0180376616,3.27502065587,0.0,3.27502065587
 02/17  18:00:00,117.817172133,3.71569416167,2.55320645009,3.81721920675,37.5258241642,62.7947880557,2.18835800619,0.0,2.18835800619
 02/17  19:00:00,92.9522106014,3.50385419162,0.0,11.8135772445,26.8041601173,36.0181789539,1.10395839806,0.0,1.10395839806
 02/17  20:00:00,97.52957816,3.50385419162,0.0,18.9597360119,26.8041601173,33.4493877451,2.44923525866,1.34562093301,1.10361432565
 02/17  21:00:00,86.2437165368,3.50385419162,0.0,23.7563704591,16.0824960704,28.0885557216,1.22475481668,0.121105400027,1.10364941666
 02/17  22:00:00,85.5991455498,3.50385419162,0.0,24.3961950765,16.0824960704,26.8041601173,1.10318635614,0.0,1.10318635614
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304023027,0.0,1.10304023027
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303962617,0.0,1.10303962617
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303905092,0.0,1.10303905092
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318786614,0.0,1.10318786614
 02/18  07:00:00,99.2347167334,3.50385419162,0.0,56.5815956638,5.36083202345,21.4433280938,1.10313096831,0.0,1.10313096831
 02/18  08:00:00,73.8514083035,3.50385419162,0.0,38.397371483,5.36083202345,26.5809105114,0.645532214154,0.625532214154,0.02
 02/18  09:00:00,77.9723964266,3.50385419162,0.149889855759,16.2065074353,26.8041601173,31.2995447326,1.10358099434,0.0,1.10358099434
 02/18  10:00:00,77.838381936,3.50385419162,1.95049198053,12.0241985122,26.8041601173,33.5472370403,2.18756617296,0.0,2.18756617296
 02/18  11:00:00,75.3262714454,3.53657858683,2.74104747009,9.65210484011,26.8041601173,32.583940337,1.10377331594,0.0,1.10377331594
 02/18  12:00:00,78.2170157465,3.86461655345,3.51772711421,9.19043922279,26.8041601173,34.8316326447,1.10407390816,0.0,1.10407390816
 02/18  13:00:00,75.6607449727,3.70327239875,3.23838741179,8.35924791049,26.8041601173,33.5472370403,2.18776710019,0.0,2.18776710019
 02/18  14:00:00,71.177875934,3.62632142526,3.31968430347,6.44082416238,26.8041601173,30.9784458315,1.10379279734,0.0,1.10379279734
 02/18  15:00:00,45.3202399816,3.70676932089,3.76042250105,8.47165673953,8.04124803518,21.3317032909,1.10356618805,0.0,1.10356618805
 02/18  16:00:00,43.7579535009,3.53573659882,1.13624693098,10.9889741554,8.04124803518,20.0473076865,1.10346040572,0.0,1.10346040572
 02/18  17:00:00,47.1748416106,3.50385419162,0.0,15.2528927021,8.04124803518,20.3684065876,1.10347674604,0.0,1.10347674604
 02/18  18:00:00,57.2196047171,3.50385419162,0.0,25.6158049427,2.68041601173,18.0090894769,1.10314977905,0.0,1.10314977905
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031532795,0.0,1.1031532795
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321484929,0.0,1.10321484929
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304231646,0.0,1.10304231646
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299090689,0.0,1.10299090689
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299187648,0.0,1.10299187648
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306600815,0.0,1.10306600815
 02/19  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299221511,0.0,1.10299221511
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298992879,0.0,1.10298992879
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308822223,0.0,1.10308822223
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324690889,0.0,1.10324690889
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308966755,0.0,1.10308966755
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299011038,0.0,1.10299011038
 02/19  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299219566,0.0,1.10299219566
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315643805,0.0,1.10315643805
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299151521,0.0,1.10299151521
 02/20  01:00:00,36.9835915947,0.606139911014,0.0,2.80209950751,2.68041601173,16.0824960704,0.0420944088178,0.0220944088178,0.02
 02/20  02:00:00,39.9356482693,1.01023318502,0.0,5.35006290806,2.68041601173,16.0824960704,1.10304646989,0.0,1.10304646989
 02/20  03:00:00,38.9537567041,0.808186548019,0.0,4.57021797988,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,41.1235695349,1.01023318502,0.0,6.53798417369,2.68041601173,16.0824960704,1.10299315906,0.0,1.10299315906
 02/20  05:00:00,40.2267670327,0.808186548019,0.0,5.84322830848,2.68041601173,16.0824960704,0.0402242565533,0.0202242565533,0.02
