Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/09  08:00:00,110.076289698,3.50385419162,0.0,57.79970971,16.0824960704,32.6817896323,30.0878155197,28.984047669,1.10376785073
 03/09  09:00:00,145.73904397,3.52723084195,0.0,23.5525724364,48.2474882111,70.4033123869,11.6227824844,9.43332501502,2.18945746943
 03/09  10:00:00,127.015719574,3.50385419162,0.0,13.2011961189,48.2474882111,62.0547409583,2.62292037694,0.433133180524,2.18978719642
 03/09  11:00:00,121.176997672,3.66366154435,0.0,9.12926027084,48.2474882111,60.1281475517,2.18969101114,0.0,2.18969101114
 03/09  12:00:00,121.983071504,4.06484975895,0.574481413915,7.03307106784,48.2474882111,62.0547409583,3.27546861147,0.0,3.27546861147
 03/09  13:00:00,124.993673948,4.38235756567,4.11477126444,6.73022436149,48.2474882111,61.5103924513,3.27678646471,0.0,3.27678646471
 03/09  14:00:00,124.161525326,4.53519430206,4.97371754658,2.73644970818,48.2474882111,63.6602354638,3.27736551322,0.0,3.27736551322
 03/09  15:00:00,117.69269441,4.24346009941,4.91843370127,0.14672475228,48.2474882111,60.1281475517,2.19010114626,0.0,2.19010114626
 03/09  16:00:00,116.817341778,3.9240887403,4.42921922816,0.0799579525623,48.2474882111,60.1281475517,2.1893080214,0.0,2.1893080214
 03/09  17:00:00,117.591540687,3.80874097234,2.15562153573,0.3532122126,48.2474882111,63.0180376616,3.27501312734,0.0,3.27501312734
 03/09  18:00:00,108.693742102,3.77821030643,0.052549114096,2.06659703437,37.5258241642,62.7947880557,2.18850881338,0.0,2.18850881338
 03/09  19:00:00,87.586981088,3.50385419162,0.0,6.44834773113,26.8041601173,36.0181789539,1.10387003016,0.0,1.10387003016
 03/09  20:00:00,89.9368670015,3.50385419162,0.0,11.3670248534,26.8041601173,33.4493877451,1.10357178509,0.0,1.10357178509
 03/09  21:00:00,80.5685960726,3.50385419162,0.0,18.0812499948,16.0824960704,28.0885557216,1.10371672494,0.0,1.10371672494
 03/09  22:00:00,83.4351323445,3.50385419162,0.0,22.2321818712,16.0824960704,26.8041601173,1.10322013879,0.0,1.10322013879
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303885589,0.0,1.10303885589
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030367143,0.0,1.1030367143
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303461217,0.0,1.10303461217
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311040157,0.0,1.10311040157
 03/10  07:00:00,82.3116580855,3.50385419162,0.0,47.0605370158,5.36083202345,21.4433280938,1.10314777453,0.0,1.10314777453
 03/10  08:00:00,83.4459382223,3.50385419162,0.0,31.169358234,16.0824960704,32.6817896323,1.10378979407,0.0,1.10378979407
 03/10  09:00:00,129.861683406,3.57312867851,0.503425454039,7.12588858102,48.2474882111,70.4033123869,2.18951684059,0.0,2.18951684059
 03/10  10:00:00,122.459681655,3.52425934721,4.53714630546,4.08760673929,48.2474882111,62.0547409583,2.18966068409,0.0,2.18966068409
 03/10  11:00:00,123.11308313,3.8753333005,8.48892631355,2.36474765947,48.2474882111,60.1281475517,2.18971579545,0.0,2.18971579545
 03/10  12:00:00,128.130520867,4.41583075768,11.9591454188,1.44487542669,48.2474882111,62.0547409583,3.27551903735,0.0,3.27551903735
 03/10  13:00:00,130.005801893,4.60243409126,14.30598587,1.3310611754,48.2474882111,61.5103924513,3.27682809168,0.0,3.27682809168
 03/10  14:00:00,132.487072716,4.67511728642,15.8554364391,0.040355220995,48.2474882111,63.6602354638,3.27719194085,0.0,3.27719194085
 03/10  15:00:00,128.543593414,4.41336421237,15.7461533444,0.0,48.2474882111,60.1281475517,2.18986215605,0.0,2.18986215605
 03/10  16:00:00,126.063544461,4.15552497774,13.5239436267,0.0,48.2474882111,60.1281475517,2.18931916216,0.0,2.18931916216
 03/10  17:00:00,126.498252658,3.94704903745,11.2772376536,0.0,48.2474882111,63.0180376616,3.27502887108,0.0,3.27502887108
 03/10  18:00:00,113.908336335,3.83285768205,7.24031714616,0.0387758597399,37.5258241642,62.7947880557,2.18840868336,0.0,2.18840868336
 03/10  19:00:00,84.9442492149,3.50385419162,2.41530425458,1.39031160342,26.8041601173,36.0181789539,1.10387307393,0.0,1.10387307393
 03/10  20:00:00,83.0768142318,3.50385419162,0.0696975782553,4.43727450551,26.8041601173,33.4493877451,1.10357391817,0.0,1.10357391817
 03/10  21:00:00,71.5138238164,3.50385419162,0.0,9.02647773863,16.0824960704,28.0885557216,1.10371725805,0.0,1.10371725805
 03/10  22:00:00,72.8490785343,3.50385419162,0.0,11.6461280609,16.0824960704,26.8041601173,1.10320593011,0.0,1.10320593011
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303897221,0.0,1.10303897221
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303675004,0.0,1.10303675004
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030345488,0.0,1.1030345488
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311015634,0.0,1.10311015634
 03/11  07:00:00,73.4248856659,3.50385419162,0.0,38.1737645962,5.36083202345,21.4433280938,1.10314722447,0.0,1.10314722447
 03/11  08:00:00,58.4281227695,3.50385419162,0.0,22.9740859489,5.36083202345,26.5809105114,0.02,0.0,0.02
 03/11  09:00:00,72.5296757349,3.50793195899,0.709489059437,10.2001097725,26.8041601173,31.2995447326,1.10346654741,0.0,1.10346654741
 03/11  10:00:00,75.2839638435,3.50990749477,4.00712402042,7.40709507666,26.8041601173,33.5472370403,2.18769747636,0.0,2.18769747636
 03/11  11:00:00,75.9155263476,3.72546664491,7.24190917988,5.55160997439,26.8041601173,32.583940337,1.1037696866,0.0,1.1037696866
 03/11  12:00:00,78.1458088452,3.93885925166,8.52477831689,4.03793842051,26.8041601173,34.8316326447,1.10405612864,0.0,1.10405612864
 03/11  13:00:00,75.5663518986,3.8673122065,8.38894328887,2.95025915149,26.8041601173,33.5472370403,2.18770999533,0.0,2.18770999533
 03/11  14:00:00,74.0434054526,4.12542193883,10.8888076467,1.2381298242,26.8041601173,30.9784458315,1.10375238287,0.0,1.10375238287
 03/11  15:00:00,45.3824033296,3.60806388636,11.0245846291,1.36836339406,8.04124803518,21.3317032909,1.10352394149,0.0,1.10352394149
 03/11  16:00:00,42.7800535946,3.50385419162,7.72730374008,3.45189984712,8.04124803518,20.0473076865,1.10341505444,0.0,1.10341505444
 03/11  17:00:00,43.2425101249,3.50385419162,4.43093261201,6.88962860441,8.04124803518,20.3684065876,1.10352747314,0.0,1.10352747314
 03/11  18:00:00,43.4955676897,3.50385419162,1.99041904724,14.8360155347,2.68041601173,18.0090894769,1.1031509441,0.0,1.1031509441
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315138177,0.0,1.10315138177
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325770397,0.0,1.10325770397
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303360097,0.0,1.10303360097
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298840089,0.0,1.10298840089
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298843832,0.0,1.10298843832
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305841699,0.0,1.10305841699
 03/12  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303677834,0.0,1.10303677834
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302532979,0.0,1.10302532979
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309555518,0.0,1.10309555518
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316152911,0.0,1.10316152911
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298827617,0.0,1.10298827617
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298868507,0.0,1.10298868507
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298679313,0.0,1.10298679313
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029888023,0.0,1.1029888023
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298657145,0.0,1.10298657145
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304250634,0.0,1.10304250634
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304136254,0.0,1.10304136254
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  06:00:00,160.403824131,3.50385419162,0.0,115.283369728,5.36083202345,21.4433280938,1.16320160487,0.0600442105794,1.10315739429
 03/13  07:00:00,135.828215297,3.50385419162,0.0,81.0843019753,16.0824960704,32.6817896323,35.1190573873,34.0153269405,1.10373044677
 03/13  08:00:00,158.496964452,3.50385419162,0.0,36.3338695681,48.2474882111,70.4033123869,15.7248146014,13.5354221291,2.18939247238
 03/13  09:00:00,135.750305385,3.50385419162,0.0,21.9357819303,48.2474882111,62.0547409583,3.38061569422,1.19095227799,2.18966341623
 03/13  10:00:00,126.012321872,3.50385419162,0.0,14.1243918231,48.2474882111,60.1281475517,2.18974713889,0.0,2.18974713889
 03/13  11:00:00,124.174754539,3.56945957858,0.0,10.2946256973,48.2474882111,62.0547409583,3.27569076139,0.0,3.27569076139
 03/13  12:00:00,125.454108571,3.75408701753,0.0,11.9337007968,48.2474882111,61.5103924513,3.27704818276,0.0,3.27704818276
 03/13  13:00:00,123.207512635,4.02537193123,0.0,7.26597693467,48.2474882111,63.6602354638,3.27738553803,0.0,3.27738553803
 03/13  14:00:00,117.368112097,4.00794654568,0.0,4.97608969465,48.2474882111,60.1281475517,3.2741761017,0.0,3.2741761017
 03/13  15:00:00,113.536795451,3.78573844916,0.0,1.36698114503,48.2474882111,60.1281475517,2.18882267002,0.0,2.18882267002
 03/13  16:00:00,116.033311645,3.63953425463,0.0,1.11981142386,48.2474882111,63.0180376616,2.1901561812,0.0,2.1901561812
 03/13  17:00:00,106.753200632,3.69671594886,0.0,2.72743236911,37.5258241642,62.7947880557,2.18847203387,0.0,2.18847203387
 03/13  18:00:00,75.719491971,3.50385419162,0.0,6.91752528076,26.8041601173,36.0181789539,1.10393604879,0.0,1.10393604879
 03/13  19:00:00,92.5534445132,3.50385419162,0.0,13.9836023651,26.8041601173,33.4493877451,1.10360347629,0.0,1.10360347629
 03/13  20:00:00,85.7030943465,3.50385419162,0.0,23.2157482688,16.0824960704,28.0885557216,1.89584894683,0.792242474486,1.10360647234
 03/13  21:00:00,90.9540864184,3.50385419162,0.0,29.751135945,16.0824960704,26.8041601173,5.3441373358,4.2409132135,1.1032241223
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304293119,0.0,1.10304293119
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304185768,0.0,1.10304185768
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304026786,0.0,1.10304026786
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311999915,0.0,1.10311999915
 03/14  06:00:00,129.377205,3.50385419162,0.0,84.2567505969,5.36083202345,21.4433280938,1.10315510412,0.0,1.10315510412
 03/14  07:00:00,120.105880742,3.50385419162,0.0,65.3619674198,16.0824960704,32.6817896323,36.5805849369,35.4767786879,1.10380624903
 03/14  08:00:00,160.317581357,3.50784239691,0.0,38.1504982677,48.2474882111,70.4033123869,30.096116787,27.9069088635,2.18920792355
 03/14  09:00:00,143.772373108,3.50385419162,0.0,29.9578496531,48.2474882111,62.0547409583,24.2491854076,22.0597165017,2.18946890593
 03/14  10:00:00,131.073058711,3.50385419162,0.0,19.1851286627,48.2474882111,60.1281475517,14.8485857654,12.6588819978,2.18970376752
 03/14  11:00:00,127.846960701,3.50385419162,0.0,14.032437246,48.2474882111,62.0547409583,6.42438000221,3.14891233281,3.2754676694
 03/14  12:00:00,125.567311218,3.51395211491,0.0,12.2870383469,48.2474882111,61.5103924513,3.27673473245,0.0,3.27673473245
 03/14  13:00:00,123.299750681,3.55650952395,0.0,7.82707738835,48.2474882111,63.6602354638,3.27706069158,0.0,3.27706069158
 03/14  14:00:00,117.535161565,3.50385519205,0.0,5.64723051624,48.2474882111,60.1281475517,2.18976518296,0.0,2.18976518296
 03/14  15:00:00,114.949402778,3.50385419162,0.0,3.06147272942,48.2474882111,60.1281475517,2.18921051095,0.0,2.18921051095
 03/14  16:00:00,117.948188168,3.5918713843,0.0,3.08235081665,48.2474882111,63.0180376616,3.27519950393,0.0,3.27519950393
 03/14  17:00:00,111.082421553,3.68694413431,0.0,7.06642510483,37.5258241642,62.7947880557,2.18824972314,0.0,2.18824972314
 03/14  18:00:00,85.9786762555,3.50385419162,0.0,17.1767095653,26.8041601173,36.0181789539,1.98770097398,0.883893840434,1.10380713355
 03/14  19:00:00,102.771814571,3.50385419162,0.0,24.2019724227,26.8041601173,33.4493877451,5.00265975439,3.89914632693,1.10351342746
 03/14  20:00:00,94.1833685111,3.50385419162,0.0,31.6960224333,16.0824960704,28.0885557216,9.13682667207,8.03317666538,1.10365000669
 03/14  21:00:00,98.1465856326,3.50385419162,0.0,36.9436351593,16.0824960704,26.8041601173,12.64104611,11.5378630339,1.10318307614
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303531322,0.0,1.10303531322
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303232324,0.0,1.10303232324
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304230784,0.0,1.10304230784
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316687925,0.0,1.10316687925
 03/15  06:00:00,135.213957365,3.50385419162,0.0,90.0935029618,5.36083202345,21.4433280938,1.10314320954,0.0,1.10314320954
 03/15  07:00:00,123.198369909,3.50385419162,0.0,68.454456587,16.0824960704,32.6817896323,30.1459283019,29.0422282477,1.10370005414
 03/15  08:00:00,161.876961216,3.50593039507,0.0,39.7117901289,48.2474882111,70.4033123869,23.8024184421,21.6131690026,2.18924943949
 03/15  09:00:00,145.996438795,3.50385419162,0.0,32.1819153398,48.2474882111,62.0547409583,20.5131494573,18.3235972187,2.18955223863
 03/15  10:00:00,138.840337099,3.50385419162,0.0,26.9524070505,48.2474882111,60.1281475517,16.9759402156,14.786167956,2.18977225963
 03/15  11:00:00,135.056326281,3.50385419162,0.0,21.2418028261,48.2474882111,62.0547409583,10.1241058054,6.84864785884,3.27545794656
 03/15  12:00:00,131.349769879,3.50444011609,0.0,18.0790090065,48.2474882111,61.5103924513,4.28917456386,1.01170966049,3.27746490338
 03/15  13:00:00,128.075142671,3.52846706149,0.0,12.6305118403,48.2474882111,63.6602354638,3.27663475733,0.0,3.27663475733
 03/15  14:00:00,122.187035357,3.50385419162,0.0,10.2991053082,48.2474882111,60.1281475517,2.18948567924,0.0,2.18948567924
 03/15  15:00:00,117.431418306,3.50385419162,0.0,5.54348825761,48.2474882111,60.1281475517,2.18892881118,0.0,2.18892881118
 03/15  16:00:00,119.500109053,3.57186215222,0.0,4.65428093393,48.2474882111,63.0180376616,3.2751306736,0.0,3.2751306736
 03/15  17:00:00,111.023376669,3.67106875742,0.0,7.02325559779,37.5258241642,62.7947880557,1.10415228356,0.0,1.10415228356
 03/15  18:00:00,84.3653838241,3.50385419162,0.0,15.5634171339,26.8041601173,36.0181789539,2.18800101538,0.0,2.18800101538
 03/15  19:00:00,103.270145209,3.50385419162,0.0,24.7003030611,26.8041601173,33.4493877451,3.34249701514,2.2389878333,1.10350918183
 03/15  20:00:00,96.2194251162,3.50385419162,0.0,33.7320790384,16.0824960704,28.0885557216,10.5962941011,9.4926332379,1.10366086318
 03/15  21:00:00,99.9968838154,3.50385419162,0.0,38.793933342,16.0824960704,26.8041601173,13.6863566541,12.5831606037,1.10319605041
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303295756,0.0,1.10303295756
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304202688,0.0,1.10304202688
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304121924,0.0,1.10304121924
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319356733,0.0,1.10319356733
 03/16  06:00:00,143.387706487,3.50385419162,0.0,98.2672520837,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,129.181025795,3.50385419162,0.0,74.4371124729,16.0824960704,32.6817896323,33.3121023338,31.12474791,2.18735442373
 03/16  08:00:00,167.469185447,3.50385419162,0.0,45.3060905637,48.2474882111,70.4033123869,29.4910247343,27.3020882396,2.18893649472
 03/16  09:00:00,152.089229202,3.50385419162,0.0,38.274705747,48.2474882111,62.0547409583,26.8487316822,24.6591842801,2.18954740208
 03/16  10:00:00,144.725933477,3.50385419162,0.0,32.8380034288,48.2474882111,60.1281475517,23.9231817687,21.7337310632,2.18945070553
 03/16  11:00:00,140.566191376,3.50385419162,0.0,26.7516679204,48.2474882111,62.0547409583,19.1774123629,15.9015120584,3.27590030456
 03/16  12:00:00,142.110130195,3.50385419162,0.0,28.8399552468,48.2474882111,61.5103924513,14.3243755711,11.0469568963,3.27741867475
 03/16  13:00:00,135.696506406,3.50475176602,0.0,20.275590871,48.2474882111,63.6602354638,11.2339512619,7.95655959262,3.27739166927
 03/16  14:00:00,130.11252869,3.50385419162,0.0,18.224598642,48.2474882111,60.1281475517,6.08880948139,3.89949218989,2.1893172915
 03/16  15:00:00,129.384358459,3.50385419162,0.0,17.4964284106,48.2474882111,60.1281475517,4.2046240869,2.01550561152,2.18911847538
 03/16  16:00:00,132.241383181,3.52246862561,0.0,17.4449485883,48.2474882111,63.0180376616,4.42162193117,1.14644564955,3.27517628162
 03/16  17:00:00,123.838660246,3.62946737612,0.0,19.8801405554,37.5258241642,62.7947880557,1.66242543503,0.558241485375,1.10418394966
 03/16  18:00:00,95.0270510098,3.50385419162,0.0,28.692417653,26.8041601173,36.0181789539,5.27999347672,3.0921461016,2.18784737512
 03/16  19:00:00,112.896318712,3.50385419162,0.0,34.3264765641,26.8041601173,33.4493877451,10.3238155228,9.22022244111,1.10359308166
 03/16  20:00:00,105.939952065,3.50385419162,0.0,43.4526059873,16.0824960704,28.0885557216,17.5079282546,16.4042862136,1.10364204096
 03/16  21:00:00,109.57275633,3.50385419162,0.0,48.369805857,16.0824960704,26.8041601173,20.6515217624,20.6315217624,0.02
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317304842,0.0,1.10317304842
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303865573,0.0,1.10303865573
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303591811,0.0,1.10303591811
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303301235,0.0,1.10303301235
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319334994,0.0,1.10319334994
 03/17  06:00:00,164.166287276,3.50385419162,0.0,119.045832873,5.36083202345,21.4433280938,0.162460860107,0.142460860107,0.02
 03/17  07:00:00,136.972706463,3.50385419162,0.0,82.2287931409,16.0824960704,32.6817896323,44.7245480469,43.6209004113,1.10364763557
 03/17  08:00:00,160.87855468,3.50390229069,0.0,38.7154116974,48.2474882111,70.4033123869,24.186428387,21.9972107114,2.18921767559
 03/17  09:00:00,136.873682143,3.50385419162,0.0,23.0591586884,48.2474882111,62.0547409583,5.57624733356,2.30170662157,3.27454071199
 03/17  10:00:00,125.510202449,3.50385419162,0.0,13.6222724006,48.2474882111,60.1281475517,2.18989762398,0.0,2.18989762398
 03/17  11:00:00,123.704415088,3.54014954083,0.0,9.85359628348,48.2474882111,62.0547409583,2.19049166731,0.0,2.19049166731
 03/17  12:00:00,124.564291411,3.78426247245,0.0,11.0137081825,48.2474882111,61.5103924513,4.36301246475,0.0,4.36301246475
 03/17  13:00:00,123.209972994,4.20878156757,0.846172146416,6.23885551085,48.2474882111,63.6602354638,3.27675798385,0.0,3.27675798385
 03/17  14:00:00,118.132069237,4.18685664187,2.01627025298,3.54486648545,48.2474882111,60.1281475517,2.18911749986,0.0,2.18911749986
 03/17  15:00:00,114.48738713,3.93339250987,1.90462175033,0.265297012479,48.2474882111,60.1281475517,2.18913225243,0.0,2.18913225243
 03/17  16:00:00,116.955324577,3.72450259452,1.80860795392,0.14824806179,48.2474882111,63.0180376616,2.19016045267,0.0,2.19016045267
 03/17  17:00:00,106.015203634,3.71805958518,0.708013394566,1.26007834002,37.5258241642,62.7947880557,2.18876448714,0.0,2.18876448714
 03/17  18:00:00,70.4541226545,3.50385419162,0.0,4.11948929762,26.8041601173,36.0181789539,1.10391976444,0.0,1.10391976444
 03/17  19:00:00,88.2967480513,3.50385419162,0.0,9.72690590324,26.8041601173,33.4493877451,1.1036978075,0.0,1.1036978075
 03/17  20:00:00,80.310692318,3.50385419162,0.0,17.8233462402,16.0824960704,28.0885557216,2.18719036391,0.0,2.18719036391
 03/17  21:00:00,84.6061194093,3.50385419162,0.0,23.4031689359,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103040213,0.0,1.103040213
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303720715,0.0,1.10303720715
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303405879,0.0,1.10303405879
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303073425,0.0,1.10303073425
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  06:00:00,131.922818786,3.50385419162,0.0,86.8023643827,5.36083202345,21.4433280938,1.10317668548,0.0,1.10317668548
 03/18  07:00:00,102.003442752,3.50385419162,0.0,64.0820725977,5.36083202345,26.5809105114,24.1562561842,23.0529160787,1.10334010549
 03/18  08:00:00,98.3355476052,3.50385419162,0.0,36.7195484696,26.8041601173,31.2995447326,6.08016615745,4.97665540376,1.10351075369
 03/18  09:00:00,88.1996927057,3.50385419162,0.0,24.3360012623,26.8041601173,33.5472370403,1.10381193503,0.0,1.10381193503
 03/18  10:00:00,80.6596500588,3.50385419162,0.95250874322,16.8067465755,26.8041601173,32.583940337,1.10376975831,0.0,1.10376975831
 03/18  11:00:00,81.8007366784,3.51599449569,2.79537850838,13.8451308182,26.8041601173,34.8316326447,2.18799428092,0.0,2.18799428092
 03/18  12:00:00,81.1222218161,3.80625599465,5.73028775493,11.2258408148,26.8041601173,33.5472370403,1.10374313217,0.0,1.10374313217
 03/18  13:00:00,79.0537356405,4.05342937666,8.80222617643,8.40703404449,26.8041601173,30.9784458315,1.10372922394,0.0,1.10372922394
 03/18  14:00:00,56.0322971754,3.92350899971,9.51240819134,13.2149885642,8.04124803518,21.3317032909,1.1035361661,0.0,1.1035361661
 03/18  15:00:00,49.5087873827,3.73149005482,7.85717788661,9.82312362546,8.04124803518,20.0473076865,1.10349978338,0.0,1.10349978338
 03/18  16:00:00,46.9080802891,3.51176357691,5.42746266768,9.55075932763,8.04124803518,20.3684065876,1.10352176523,0.0,1.10352176523
 03/18  17:00:00,40.6994123699,3.50385419162,3.99568945134,12.5019231442,2.68041601173,18.0090894769,1.10313444979,0.0,1.10313444979
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318601367,0.0,1.10318601367
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313133254,0.0,1.10313133254
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030406259,0.0,1.1030406259
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303900266,0.0,1.10303900266
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298608486,0.0,1.10298608486
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306976722,0.0,1.10306976722
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298488774,0.0,1.10298488774
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302864751,0.0,1.10302864751
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313295478,0.0,1.10313295478
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323349417,0.0,1.10323349417
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312044365,0.0,1.10312044365
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298664857,0.0,1.10298664857
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302099253,0.0,1.10302099253
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312871819,0.0,1.10312871819
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029856265,0.0,1.1029856265
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303914299,0.0,1.10303914299
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303701761,0.0,1.10303701761
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318078694,0.0,1.10318078694
 03/20  06:00:00,106.948495535,3.50385419162,0.0,61.8280411319,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,98.9185078275,3.50385419162,0.0,46.6419278391,16.0824960704,32.6817896323,2.1871007134,0.0,2.1871007134
 03/20  08:00:00,138.569269276,3.50385419162,0.0,16.4061743921,48.2474882111,70.4033123869,1.10470764758,0.0,1.10470764758
 03/20  09:00:00,121.96383399,3.50385419162,0.0,8.14931053512,48.2474882111,62.0547409583,3.27424635476,0.0,3.27424635476
 03/20  10:00:00,117.55607203,3.50385419162,0.0,5.66814198196,48.2474882111,60.1281475517,2.18964548853,0.0,2.18964548853
 03/20  11:00:00,118.69220399,3.53381532954,0.560218068986,4.28750132845,48.2474882111,62.0547409583,3.27565378772,0.0,3.27565378772
 03/20  12:00:00,119.915295552,3.56469102506,1.73507893562,4.84920483499,48.2474882111,61.5103924513,3.27711744042,0.0,3.27711744042
 03/20  13:00:00,121.708254439,4.09871312945,3.21831963179,2.47505790919,48.2474882111,63.6602354638,3.27705008637,0.0,3.27705008637
 03/20  14:00:00,117.35124204,4.09153975406,4.09596890245,0.779657526972,48.2474882111,60.1281475517,2.18909098306,0.0,2.18909098306
 03/20  15:00:00,115.703299476,3.91797112754,3.40125249193,0.0,48.2474882111,60.1281475517,2.18918800397,0.0,2.18918800397
 03/20  16:00:00,118.077521904,3.84838148606,2.95517445161,0.0,48.2474882111,63.0180376616,2.18995002011,0.0,2.18995002011
 03/20  17:00:00,106.20405854,3.99564917962,1.21992498749,0.659432059222,37.5258241642,62.7947880557,2.18868632686,0.0,2.18868632686
 03/20  18:00:00,69.3354341688,3.55655741244,0.0,2.9480975911,26.8041601173,36.0181789539,1.10382822646,0.0,1.10382822646
 03/20  19:00:00,83.470677591,3.50385419162,0.0,4.90083544291,26.8041601173,33.4493877451,1.1038132239,0.0,1.1038132239
 03/20  20:00:00,75.2387227054,3.50385419162,0.0,12.7513766276,16.0824960704,28.0885557216,2.18729781078,0.0,2.18729781078
 03/20  21:00:00,79.5929881098,3.50385419162,0.0,18.3900376365,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304003296,0.0,1.10304003296
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303391896,0.0,1.10303391896
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302987347,0.0,1.10302987347
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303954635,0.0,1.10303954635
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,115.593256767,3.50385419162,0.0,70.472802364,5.36083202345,21.4433280938,1.10318432896,0.0,1.10318432896
 03/21  07:00:00,102.141352123,3.50385419162,0.0,49.8647721351,16.0824960704,32.6817896323,20.5533326274,19.4496489784,1.10368364901
 03/21  08:00:00,142.146901335,3.54861342706,0.0,19.9390472155,48.2474882111,70.4033123869,7.64000981551,5.4507744906,2.18923532491
 03/21  09:00:00,124.563355318,3.50643342919,0.0,10.7462526258,48.2474882111,62.0547409583,2.189514393,0.0,2.189514393
 03/21  10:00:00,118.460035706,3.50385419162,0.0,6.57210565751,48.2474882111,60.1281475517,3.27438851185,0.0,3.27438851185
 03/21  11:00:00,118.761192953,3.5529198986,0.0,4.89760379113,48.2474882111,62.0547409583,2.19063493645,0.0,2.19063493645
 03/21  12:00:00,118.016191497,3.79937652816,0.0,4.45049421227,48.2474882111,61.5103924513,3.27707410575,0.0,3.27707410575
 03/21  13:00:00,119.490153604,4.00418686741,1.72898084848,1.84082211933,48.2474882111,63.6602354638,3.27736602781,0.0,3.27736602781
 03/21  14:00:00,114.813169278,3.55472448998,1.10636996645,1.76799896424,48.2474882111,60.1281475517,3.27422034384,0.0,3.27422034384
 03/21  15:00:00,113.931520271,3.5245315754,0.0,2.02291283886,48.2474882111,60.1281475517,2.18871864283,0.0,2.18871864283
 03/21  16:00:00,117.163506402,3.62318721091,0.0,2.26635322477,48.2474882111,63.0180376616,2.18999988092,0.0,2.18999988092
 03/21  17:00:00,108.111775358,3.72479813183,0.0,4.05792491251,37.5258241642,62.7947880557,2.18830323963,0.0,2.18830323963
 03/21  18:00:00,72.0588453328,3.50385419162,0.0,5.72421197597,26.8041601173,36.0181789539,1.10382382667,0.0,1.10382382667
 03/21  19:00:00,89.4847092759,3.50385419162,0.0,10.9148671278,26.8041601173,33.4493877451,1.10352523971,0.0,1.10352523971
 03/21  20:00:00,80.588569703,3.50385419162,0.0,18.1012236253,16.0824960704,28.0885557216,1.10365576633,0.0,1.10365576633
 03/21  21:00:00,83.1499811839,3.50385419162,0.0,21.9470307105,16.0824960704,26.8041601173,1.10318446177,0.0,1.10318446177
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303414934,0.0,1.10303414934
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303018212,0.0,1.10303018212
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303921986,0.0,1.10303921986
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315891894,0.0,1.10315891894
 03/22  06:00:00,109.761106558,3.50385419162,0.0,64.6406521552,5.36083202345,21.4433280938,1.10313409034,0.0,1.10313409034
 03/22  07:00:00,100.371682725,3.50385419162,0.0,48.0951027371,16.0824960704,32.6817896323,11.2944081291,10.1905848132,1.1038233159
 03/22  08:00:00,140.448561125,3.54595576852,0.0,18.2433646642,48.2474882111,70.4033123869,5.37830488427,3.18899104541,2.18931383886
 03/22  09:00:00,125.625574461,3.50385419162,0.0,11.8110510063,48.2474882111,62.0547409583,2.27797739545,0.0885644374917,2.18941295796
 03/22  10:00:00,119.124216039,3.50385419162,0.0,7.23628599016,48.2474882111,60.1281475517,2.18959210701,0.0,2.18959210701
 03/22  11:00:00,118.656708231,3.50503436433,0.0,4.8410046035,48.2474882111,62.0547409583,3.27551312691,0.0,3.27551312691
 03/22  12:00:00,118.073751478,3.59023370564,0.0,4.71719701598,48.2474882111,61.5103924513,3.27749411309,0.0,3.27749411309
 03/22  13:00:00,118.716275988,3.70889153989,0.0,3.09122067943,48.2474882111,63.6602354638,3.27739995787,0.0,3.27739995787
 03/22  14:00:00,113.569582069,3.57317025588,0.0,1.61233595604,48.2474882111,60.1281475517,2.18930599335,0.0,2.18930599335
 03/22  15:00:00,111.977373899,3.54904255847,0.0,0.0442554838645,48.2474882111,60.1281475517,2.18908318046,0.0,2.18908318046
 03/22  16:00:00,114.948193792,3.63735120621,0.0,0.0368766189292,48.2474882111,63.0180376616,3.27505817168,0.0,3.27505817168
 03/22  17:00:00,105.423522171,3.74623856293,0.0,1.34823129402,37.5258241642,62.7947880557,1.10413965977,0.0,1.10413965977
 03/22  18:00:00,70.6255440441,3.50385419162,0.0,4.29091068721,26.8041601173,36.0181789539,2.18771558362,0.0,2.18771558362
 03/22  19:00:00,89.4855663444,3.50385419162,0.0,10.9157241963,26.8041601173,33.4493877451,1.10354610957,0.0,1.10354610957
 03/22  20:00:00,81.506758387,3.50385419162,0.0,19.0194123092,16.0824960704,28.0885557216,1.10358652304,0.0,1.10358652304
 03/22  21:00:00,84.1402461429,3.50385419162,0.0,22.9372956696,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309342913,0.0,1.10309342913
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303677817,0.0,1.10303677817
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303329428,0.0,1.10303329428
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302934376,0.0,1.10302934376
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,108.882056011,3.50385419162,0.0,63.7616016082,5.36083202345,21.4433280938,1.10323122951,0.0,1.10323122951
 03/23  07:00:00,100.228553615,3.50385419162,0.0,47.9519736262,16.0824960704,32.6817896323,13.3783328254,12.2745801805,1.10375264489
 03/23  08:00:00,141.747140697,3.54706243273,0.0,19.5408375726,48.2474882111,70.4033123869,4.46152698759,2.27263292443,2.18889406317
 03/23  09:00:00,122.979500961,3.50385419162,0.0,9.1649775058,48.2474882111,62.0547409583,2.18927165961,0.0,2.18927165961
 03/23  10:00:00,117.659403651,3.50385419162,0.0,5.77147360203,48.2474882111,60.1281475517,3.27443248536,0.0,3.27443248536
 03/23  11:00:00,118.063708228,3.611263147,0.0,4.14177581786,48.2474882111,62.0547409583,2.19040080552,0.0,2.19040080552
 03/23  12:00:00,117.910193345,3.95264577404,0.338339784143,3.85288703064,48.2474882111,61.5103924513,3.27721072191,0.0,3.27721072191
 03/23  13:00:00,120.786376663,4.26350317656,2.90792064318,1.69878907469,48.2474882111,63.6602354638,3.2774369708,0.0,3.2774369708
 03/23  14:00:00,117.574065473,4.12493481116,4.81716459002,0.247890214773,48.2474882111,60.1281475517,3.27416334163,0.0,3.27416334163
 03/23  15:00:00,116.725974566,3.9173340441,4.4245646651,0.0,48.2474882111,60.1281475517,2.18877231205,0.0,2.18877231205
 03/23  16:00:00,120.312829713,3.84865799065,5.1902057557,0.0,48.2474882111,63.0180376616,2.19003989494,0.0,2.19003989494
 03/23  17:00:00,108.882509776,3.80194589973,4.74791589791,0.00359566434931,37.5258241642,62.7947880557,2.18833667339,0.0,2.18833667339
 03/23  18:00:00,69.3554707072,3.50385419162,1.98910912927,1.03172822102,26.8041601173,36.0181789539,1.10384021979,0.0,1.10384021979
 03/23  19:00:00,82.5196673583,3.50385419162,0.144292074001,3.80553313624,26.8041601173,33.4493877451,1.10353549104,0.0,1.10353549104
 03/23  20:00:00,71.3878734757,3.50385419162,0.0,8.90052739795,16.0824960704,28.0885557216,1.10366449919,0.0,1.10366449919
 03/23  21:00:00,74.1919781675,3.50385419162,0.0,12.9890276942,16.0824960704,26.8041601173,1.10318879456,0.0,1.10318879456
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303535095,0.0,1.10303535095
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303150569,0.0,1.10303150569
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303858029,0.0,1.10303858029
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031603832,0.0,1.1031603832
 03/24  06:00:00,103.123260914,3.50385419162,0.0,58.0028065107,5.36083202345,21.4433280938,1.10313436993,0.0,1.10313436993
 03/24  07:00:00,90.3622873094,3.50385419162,0.0,38.0857073211,16.0824960704,32.6817896323,11.6882136931,10.5845153165,1.10369837659
 03/24  08:00:00,136.57546757,3.6096917503,0.0,14.3065351273,48.2474882111,70.4033123869,2.9965576219,0.807259733612,2.18929788829
 03/24  09:00:00,121.078717949,3.65394757801,0.153833828931,6.96026727869,48.2474882111,62.0547409583,2.18971349457,0.0,2.18971349457
 03/24  10:00:00,119.500966284,3.60829839548,3.10810129117,4.40049074075,48.2474882111,60.1281475517,2.18975032503,0.0,2.18975032503
 03/24  11:00:00,125.331125293,3.85841363564,8.2911647775,2.87087761644,48.2474882111,62.0547409583,3.27569555182,0.0,3.27569555182
 03/24  12:00:00,129.92550582,4.36715617399,13.2521012518,2.5399276382,48.2474882111,61.5103924513,3.27737839713,0.0,3.27737839713
 03/24  13:00:00,134.235130205,4.71204737603,16.8611923382,0.745726721647,48.2474882111,63.6602354638,3.2772604037,0.0,3.2772604037
 03/24  14:00:00,131.641533773,4.56450683218,18.6303712768,0.0625798071885,48.2474882111,60.1281475517,2.18921240833,0.0,2.18921240833
 03/24  15:00:00,131.352214143,4.34870112832,18.6194371577,0.0,48.2474882111,60.1281475517,2.18888866486,0.0,2.18888866486
 03/24  16:00:00,134.429663481,4.39997594145,18.7557215727,0.0,48.2474882111,63.0180376616,2.19003045623,0.0,2.19003045623
 03/24  17:00:00,119.436670976,4.02893057819,15.078688084,0.0,37.5258241642,62.7947880557,2.18875360617,0.0,2.18875360617
 03/24  18:00:00,77.6134253979,3.50717867653,11.2291873877,0.0462801684074,26.8041601173,36.0181789539,1.10385563791,0.0,1.10385563791
 03/24  19:00:00,87.5040263757,3.50385419162,8.26011205069,0.674072176912,26.8041601173,33.4493877451,2.18732090673,0.0,2.18732090673
 03/24  20:00:00,69.3083808402,3.50385419162,3.19951288247,3.62152188004,16.0824960704,28.0885557216,1.10365948381,0.0,1.10365948381
 03/24  21:00:00,68.4689847318,3.50385419162,0.14428541047,7.12174884802,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304130252,0.0,1.10304130252
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303573441,0.0,1.10303573441
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303185853,0.0,1.10303185853
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303812136,0.0,1.10303812136
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,81.5050757518,3.50385419162,0.0,38.8519546821,5.36083202345,21.4433280938,1.10318668594,0.0,1.10318668594
 03/25  07:00:00,63.5521205196,3.50385419162,0.0,28.098083699,5.36083202345,26.5809105114,2.66698720112,1.56362027655,1.10336692457
 03/25  08:00:00,77.5551249019,3.50385419162,0.0,15.9391257663,26.8041601173,31.2995447326,1.10353652908,0.0,1.10353652908
 03/25  09:00:00,72.9991031031,3.50385419162,0.0,9.13541165979,26.8041601173,33.5472370403,1.10383723773,0.0,1.10383723773
 03/25  10:00:00,71.289433854,3.50385419162,2.2726896804,6.11634943361,26.8041601173,32.583940337,1.10378536801,0.0,1.10378536801
 03/25  11:00:00,77.810740616,3.58543761475,8.31768354954,4.26338659564,26.8041601173,34.8316326447,2.18801924108,0.0,2.18801924108
 03/25  12:00:00,81.0687167979,3.85022104351,13.8773427428,2.98131575986,26.8041601173,33.5472370403,1.10373799794,0.0,1.10373799794
 03/25  13:00:00,80.3265654967,3.82791791936,16.901859488,1.80574204638,26.8041601173,30.9784458315,1.10371768627,0.0,1.10371768627
 03/25  14:00:00,50.0230610743,3.70778713831,16.0156787309,0.918203784918,8.04124803518,21.3317032909,1.1035207919,0.0,1.1035207919
 03/25  15:00:00,49.4215928533,3.54381832173,15.7539063988,2.02687231698,8.04124803518,20.0473076865,1.10340810834,0.0,1.10340810834
 03/25  16:00:00,50.547132424,3.50385419162,15.1872263904,3.43795712507,8.04124803518,20.3684065876,1.10349599243,0.0,1.10349599243
 03/25  17:00:00,42.3439281022,3.50385419162,12.8511186188,5.29100970894,2.68041601173,18.0090894769,1.10314871399,0.0,1.10314871399
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314599648,0.0,1.10314599648
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319913405,0.0,1.10319913405
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302903474,0.0,1.10302903474
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303768829,0.0,1.10303768829
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298405182,0.0,1.10298405182
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313320662,0.0,1.10313320662
 03/26  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301713172,0.0,1.10301713172
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298370499,0.0,1.10298370499
 03/26  10:00:00,19.6750903683,0.600885538491,0.302852653591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312886398,0.0,1.10312886398
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324524915,0.0,1.10324524915
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309271494,0.0,1.10309271494
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298312888,0.0,1.10298312888
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298435335,0.0,1.10298435335
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314823589,0.0,1.10314823589
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298265851,0.0,1.10298265851
