Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302734534,0.0,1.10302734534
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303635435,0.0,1.10303635435
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320064501,0.0,1.10320064501
 03/27  06:00:00,117.579573855,3.50385419162,0.0,74.9264527857,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  07:00:00,108.706165007,3.50385419162,0.0,56.4295850185,16.0824960704,32.6817896323,23.1192533862,22.0155992952,1.10365409101
 03/27  08:00:00,150.561489782,3.50385419162,0.0,28.3983948985,48.2474882111,70.4033123869,18.9184380221,16.7295998352,2.18883818689
 03/27  09:00:00,130.350908949,3.50385419162,0.0,16.536385494,48.2474882111,62.0547409583,13.5932966114,11.4036655404,2.189631071
 03/27  10:00:00,122.138538452,3.50385419162,0.0,10.2506084032,48.2474882111,60.1281475517,6.53885408552,3.26441903278,3.27443505273
 03/27  11:00:00,121.333211469,3.50596193268,0.0,7.51658027256,48.2474882111,62.0547409583,2.19063117002,0.0,2.19063117002
 03/27  12:00:00,122.433533026,3.58361403973,0.0,9.08359822997,48.2474882111,61.5103924513,3.27729567155,0.0,3.27729567155
 03/27  13:00:00,121.293067466,3.83107486204,0.0,5.54582883488,48.2474882111,63.6602354638,4.36240615591,0.0,4.36240615591
 03/27  14:00:00,114.497246156,3.8032255241,0.0,2.30994477461,48.2474882111,60.1281475517,2.18894189656,0.0,2.18894189656
 03/27  15:00:00,112.532249393,3.64455879743,0.0,0.503614738234,48.2474882111,60.1281475517,2.18891076061,0.0,2.18891076061
 03/27  16:00:00,115.55630766,3.60602207867,0.0,0.676319614199,48.2474882111,63.0180376616,2.18999098796,0.0,2.18999098796
 03/27  17:00:00,106.124887894,3.71398798627,0.0,2.08184759382,37.5258241642,62.7947880557,2.18828032014,0.0,2.18828032014
 03/27  18:00:00,70.5583602223,3.50385419162,0.0,4.22372686539,26.8041601173,36.0181789539,1.10380574214,0.0,1.10380574214
 03/27  19:00:00,83.5174555705,3.50385419162,0.0,7.41494675576,26.8041601173,33.4493877451,1.10359031959,0.0,1.10359031959
 03/27  20:00:00,79.2850929452,3.50385419162,0.0,16.7977468675,16.0824960704,28.0885557216,1.10362837418,0.0,1.10362837418
 03/27  21:00:00,84.112380711,3.50385419162,0.0,22.9094302377,16.0824960704,26.8041601173,1.10320314996,0.0,1.10320314996
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303668041,0.0,1.10303668041
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303392504,0.0,1.10303392504
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302996442,0.0,1.10302996442
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318415713,0.0,1.10318415713
 03/28  06:00:00,118.335051834,3.50385419162,0.0,75.6819307642,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,101.511677126,3.50385419162,0.0,49.2350971377,16.0824960704,32.6817896323,27.1499040948,24.9626653966,2.1872386982
 03/28  08:00:00,143.597839227,3.5438936474,0.0,21.3947048879,48.2474882111,70.4033123869,11.612461796,9.42333793768,2.18912385833
 03/28  09:00:00,126.779713165,3.519787542,0.0,12.9492563594,48.2474882111,62.0547409583,2.92445601997,0.734958967228,2.18949705274
 03/28  10:00:00,119.511728273,3.51056342543,0.0,7.61708899052,48.2474882111,60.1281475517,2.18934330401,0.0,2.18934330401
 03/28  11:00:00,119.895214377,3.53416825678,0.0,6.05037685723,48.2474882111,62.0547409583,3.27558391749,0.0,3.27558391749
 03/28  12:00:00,119.70953086,3.78199639032,0.0,6.16121371279,48.2474882111,61.5103924513,3.27693104357,0.0,3.27693104357
 03/28  13:00:00,119.657477757,4.08741518082,0.0,3.65389880754,48.2474882111,63.6602354638,3.27676334554,0.0,3.27676334554
 03/28  14:00:00,113.863654131,3.97650659265,0.0,1.50307168184,48.2474882111,60.1281475517,2.18888744104,0.0,2.18888744104
 03/28  15:00:00,112.166096557,3.78202069964,0.0,0.0,48.2474882111,60.1281475517,2.18919663087,0.0,2.18919663087
 03/28  16:00:00,115.056771837,3.78280587037,0.0,0.0,48.2474882111,63.0180376616,2.18999857177,0.0,2.18999857177
 03/28  17:00:00,104.827429678,4.01929904116,0.0,0.479078322436,37.5258241642,62.7947880557,2.1885810644,0.0,2.1885810644
 03/28  18:00:00,69.0272159651,3.54875793813,0.0,2.64767886167,26.8041601173,36.0181789539,1.10382244036,0.0,1.10382244036
 03/28  19:00:00,80.8954486002,3.50385419162,0.0,4.79293978544,26.8041601173,33.4493877451,1.10364852188,0.0,1.10364852188
 03/28  20:00:00,75.1850150964,3.50385419162,0.0,12.6976690187,16.0824960704,28.0885557216,1.10365773444,0.0,1.10365773444
 03/28  21:00:00,78.4740063083,3.50385419162,0.0,17.271055835,16.0824960704,26.8041601173,1.10336512401,0.0,1.10336512401
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030354191,0.0,1.1030354191
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030322433,0.0,1.1030322433
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302703004,0.0,1.10302703004
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031186761,0.0,1.1031186761
 03/29  06:00:00,103.717889327,3.50385419162,0.0,61.0647682573,5.36083202345,21.4433280938,1.10311958558,0.0,1.10311958558
 03/29  07:00:00,98.1226783616,3.50385419162,0.0,45.8460983732,16.0824960704,32.6817896323,8.15621786385,7.05244161803,1.10377624582
 03/29  08:00:00,145.616825888,3.54371813781,0.0,23.4138670583,48.2474882111,70.4033123869,5.02609662129,2.83675583753,2.18934078375
 03/29  09:00:00,129.289576505,3.50385419162,0.0,15.4750530496,48.2474882111,62.0547409583,2.40935088389,0.220118672007,2.18923221188
 03/29  10:00:00,119.906452788,3.50385419162,0.0,8.01852273972,48.2474882111,60.1281475517,2.18970825277,0.0,2.18970825277
 03/29  11:00:00,123.50267229,3.50385419162,0.0,9.68814883506,48.2474882111,62.0547409583,3.275139961,0.0,3.275139961
 03/29  12:00:00,126.114895493,3.55356729054,0.0,12.7950074463,48.2474882111,61.5103924513,3.27745855269,0.0,3.27745855269
 03/29  13:00:00,127.111101133,3.57754253515,0.0,11.6173948288,48.2474882111,63.6602354638,4.31421941856,1.03694481776,3.27727460081
 03/29  14:00:00,124.360969558,3.50385419162,0.0,12.4730395092,48.2474882111,60.1281475517,8.34017760952,6.15097231028,2.18920529925
 03/29  15:00:00,123.048391316,3.50385419162,0.0,11.1604612677,48.2474882111,60.1281475517,5.71939595279,3.53044806304,2.18894788975
 03/29  16:00:00,125.594046226,3.57845805673,0.0,10.7416222022,48.2474882111,63.0180376616,2.24556683541,0.0556019172512,2.18996491816
 03/29  17:00:00,117.281291209,3.67612580476,0.0,13.2761130903,37.5258241642,62.7947880557,2.54076266407,0.352091226634,2.18867143744
 03/29  18:00:00,88.3828166865,3.50385419162,0.0,22.0481833296,26.8041601173,36.0181789539,8.8081253079,7.70421365024,1.10391165765
 03/29  19:00:00,105.5877787,3.50385419162,0.0,29.4852698848,26.8041601173,33.4493877451,15.0581299722,13.9544383697,1.10369160258
 03/29  20:00:00,99.1533686236,3.50385419162,0.0,36.6660225459,16.0824960704,28.0885557216,20.1113028952,17.9240824705,2.18722042471
 03/29  21:00:00,101.813832083,3.50385419162,0.0,40.61088161,16.0824960704,26.8041601173,21.4646006197,21.4446006197,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303783061,0.0,1.10303783061
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030340131,0.0,1.1030340131
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302957095,0.0,1.10302957095
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303549367,0.0,1.10303549367
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  06:00:00,141.814877637,3.50385419162,0.0,99.1617565672,5.36083202345,21.4433280938,1.12421930755,0.0210744846187,1.10314482294
 03/30  07:00:00,115.171363571,3.50385419162,0.0,62.8947835828,16.0824960704,32.6817896323,37.2282891474,36.1245350063,1.10375414112
 03/30  08:00:00,153.622177895,3.52150023484,0.0,31.4414369677,48.2474882111,70.4033123869,25.4410053104,23.2518259648,2.18917934558
 03/30  09:00:00,135.853758085,3.50385419162,0.0,22.0392346298,48.2474882111,62.0547409583,14.3267567561,12.137238073,2.18951868314
 03/30  10:00:00,124.896045424,3.50385419162,0.0,13.0081153754,48.2474882111,60.1281475517,4.9409935794,2.75149243207,2.18950114733
 03/30  11:00:00,122.947763449,3.50824202176,0.0,9.12885216355,48.2474882111,62.0547409583,3.27536419563,0.0,3.27536419563
 03/30  12:00:00,122.573218596,3.65508862884,0.0,9.15180921038,48.2474882111,61.5103924513,3.27692239877,0.0,3.27692239877
 03/30  13:00:00,121.653510397,3.95594246223,0.0,5.78140416574,48.2474882111,63.6602354638,3.2766006287,0.0,3.2766006287
 03/30  14:00:00,114.886019334,3.88362557698,0.0,2.61831790005,48.2474882111,60.1281475517,2.18927629197,0.0,2.18927629197
 03/30  15:00:00,112.113608403,3.70778054457,0.0,0.0217520011454,48.2474882111,60.1281475517,2.1890971931,0.0,2.1890971931
 03/30  16:00:00,115.048045076,3.73024129361,0.0,0.0438378159543,48.2474882111,63.0180376616,3.27510591265,0.0,3.27510591265
 03/30  17:00:00,105.463637763,4.01061184182,0.0,1.12397360767,37.5258241642,62.7947880557,1.10414643448,0.0,1.10414643448
 03/30  18:00:00,69.5869426108,3.58972952708,0.0,3.1664339185,26.8041601173,36.0181789539,2.18781247201,0.0,2.18781247201
 03/30  19:00:00,81.5660451813,3.50385419162,0.0,5.46353636656,26.8041601173,33.4493877451,1.1035341041,0.0,1.1035341041
 03/30  20:00:00,76.310203692,3.50385419162,0.0,13.8228576142,16.0824960704,28.0885557216,1.10369353708,0.0,1.10369353708
 03/30  21:00:00,81.7507696418,3.50385419162,0.0,20.5478191685,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308477651,0.0,1.10308477651
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302766171,0.0,1.10302766171
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303457119,0.0,1.10303457119
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303179438,0.0,1.10303179438
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  06:00:00,113.608401016,3.50385419162,0.0,70.9552799467,5.36083202345,21.4433280938,1.10320849784,0.0,1.10320849784
 03/31  07:00:00,99.0981346419,3.50385419162,0.0,46.8215546535,16.0824960704,32.6817896323,11.4001159513,10.2964276124,1.10368833887
 03/31  08:00:00,139.609803943,3.54985962289,0.0,17.4007036285,48.2474882111,70.4033123869,2.86252662816,0.67333516469,2.18919146348
 03/31  09:00:00,123.045248132,3.51214810254,0.0,9.22243076604,48.2474882111,62.0547409583,2.18939618399,0.0,2.18939618399
 03/31  10:00:00,117.907633706,3.51579764662,0.483497893065,5.5242623093,48.2474882111,60.1281475517,2.1895199709,0.0,2.1895199709
 03/31  11:00:00,121.622824605,3.60698273264,4.12532851201,3.57984409732,48.2474882111,62.0547409583,3.27549094849,0.0,3.27549094849
 03/31  12:00:00,124.560707425,3.97868764226,7.63983907556,3.17585995036,48.2474882111,61.5103924513,3.27652417967,0.0,3.27652417967
 03/31  13:00:00,128.016190664,4.33718630001,10.6293789575,1.13346163771,48.2474882111,63.6602354638,3.27663773029,0.0,3.27663773029
 03/31  14:00:00,124.929251718,4.2416145707,12.161523445,0.142037845281,48.2474882111,60.1281475517,2.18942361796,0.0,2.18942361796
 03/31  15:00:00,126.128850228,4.06393422103,13.6808401498,0.0,48.2474882111,60.1281475517,2.18910511947,0.0,2.18910511947
 03/31  16:00:00,130.567624748,4.19240764551,15.1012511361,0.0,48.2474882111,63.0180376616,3.2747368451,0.0,3.2747368451
 03/31  17:00:00,118.075186244,4.19683499992,13.5492989296,0.0,37.5258241642,62.7947880557,1.10401291423,0.0,1.10401291423
 03/31  18:00:00,75.6728823854,3.55576441936,9.06090969549,0.225429105294,26.8041601173,36.0181789539,2.18785314405,0.0,2.18785314405
 03/31  19:00:00,82.3985230393,3.50385419162,5.24642050519,1.04959371941,26.8041601173,33.4493877451,1.10358079695,0.0,1.10358079695
 03/31  20:00:00,68.0899963054,3.50385419162,1.42844534778,4.17420487993,16.0824960704,28.0885557216,1.10361527723,0.0,1.10361527723
 03/31  21:00:00,69.5095026826,3.50385419162,0.0,8.30655220928,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313813382,0.0,1.10313813382
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302522883,0.0,1.10302522883
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303330451,0.0,1.10303330451
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302957306,0.0,1.10302957306
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,91.8696819015,3.50385419162,0.0,51.6838941652,5.36083202345,21.4433280938,1.10323370371,0.0,1.10323370371
 04/01  07:00:00,80.2743633821,3.50385419162,0.0,44.8203265616,5.36083202345,26.5809105114,13.1192027258,12.0158650559,1.10333766989
 04/01  08:00:00,96.1218291292,3.50385419162,0.0,34.5058299936,26.8041601173,31.2995447326,11.0716837345,9.96810492947,1.10357880498
 04/01  09:00:00,96.605552275,3.50385419162,0.0,32.7418608317,26.8041601173,33.5472370403,10.5461474565,9.44227220251,1.10387525403
 04/01  10:00:00,94.3791540231,3.50385419162,0.0,31.4787592831,26.8041601173,32.583940337,9.30341970004,8.1997455605,1.10367413954
 04/01  11:00:00,94.7896886411,3.50385419162,0.0,29.6416015934,26.8041601173,34.8316326447,10.2296046299,8.04182589835,2.18777873151
 04/01  12:00:00,92.1434673251,3.50385419162,0.0,28.2797758817,26.8041601173,33.5472370403,7.7525126934,6.64876803776,1.10374465564
 04/01  13:00:00,88.90367776,3.50385419162,0.0,27.6087775255,26.8041601173,30.9784458315,6.99454996617,5.8908334282,1.10371653797
 04/01  14:00:00,68.5978342855,3.50385419162,0.0,35.7125886737,8.04124803518,21.3317032909,6.96165814696,5.85814403129,1.10351411567
 04/01  15:00:00,72.6754146548,3.50385419162,0.0,41.0745646474,8.04124803518,20.0473076865,6.47584570758,5.37244926596,1.10339644162
 04/01  16:00:00,75.6859943054,3.50385419162,0.0,43.7640453969,8.04124803518,20.3684065876,6.44444188708,5.34096527792,1.10347660917
 04/01  17:00:00,75.076158053,3.50385419162,0.0,50.8743582786,2.68041601173,18.0090894769,9.73747466514,8.63433747765,1.10313718748
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313162656,0.0,1.10313162656
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317812412,0.0,1.10317812412
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303128049,0.0,1.10303128049
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302639938,0.0,1.10302639938
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,34.9377711391,0.202046637005,0.0,1.16037232591,2.68041601173,16.0824960704,1.19459935626,0.0916176727183,1.10298168355
 04/02  04:00:00,40.4356976375,1.01023318502,0.0,5.85011227631,2.68041601173,16.0824960704,0.0427123913575,0.0227123913575,0.02
 04/02  05:00:00,39.9627285508,0.808186548019,0.0,5.57918982654,2.68041601173,16.0824960704,1.19841723645,0.0952277731989,1.10318946325
 04/02  06:00:00,37.1741956672,1.01023318502,0.0,7.5232769726,2.68041601173,16.0824960704,0.112996732202,0.0929967322022,0.02
 04/02  07:00:00,26.2497678853,0.808186548019,0.0,6.67022916112,2.68041601173,16.0824960704,1.40498307736,0.302001670136,1.10298140722
 04/02  08:00:00,27.8160686649,1.01023318502,0.0,8.0344833037,2.68041601173,16.0824960704,0.211519781726,0.191519781726,0.02
 04/02  09:00:00,26.1035017252,0.808186548019,0.0,6.52396300096,2.68041601173,16.0824960704,1.48552785632,0.382547070922,1.10298078539
 04/02  10:00:00,27.2103749039,1.01023318502,0.0,7.42878954272,2.68041601173,16.0824960704,0.202397650008,0.182397650008,0.02
 04/02  11:00:00,25.6716417189,0.808186548019,0.0,6.09210299465,2.68041601173,16.0824960704,1.43823322754,0.335089976867,1.10314325067
 04/02  12:00:00,26.5387377711,1.01023318502,0.0,6.7571524099,2.68041601173,16.0824960704,0.148542809444,0.128542809444,0.02
 04/02  13:00:00,25.1224122431,0.808186548019,0.0,5.54287351884,2.68041601173,16.0824960704,1.30353034675,0.2002825676,1.10324777915
 04/02  14:00:00,26.7185208135,1.01023318502,0.0,6.93693545232,2.68041601173,16.0824960704,0.100147575491,0.0801475754907,0.02
 04/02  15:00:00,25.8597899208,0.808186548019,0.0,6.28025119659,2.68041601173,16.0824960704,1.24809541434,0.145050519332,1.10304489501
 04/02  16:00:00,28.1151138961,1.01023318502,0.0,8.33352853491,2.68041601173,16.0824960704,0.105496247337,0.0854962473373,0.02
 04/02  17:00:00,27.8413122535,0.808186548019,0.0,8.26177352931,2.68041601173,16.0824960704,1.33130136096,0.228318951563,1.1029824094
 04/02  18:00:00,34.7458336653,1.39216224662,0.0,14.5823192425,2.68041601173,16.0824960704,0.191867978371,0.171867978371,0.02
 04/02  19:00:00,45.8907592555,1.57204467121,0.0,13.2106957415,2.68041601173,16.0824960704,1.70439934159,0.601354740105,1.10304460149
 04/02  20:00:00,49.3933960412,1.45088257992,0.0,14.3671612851,2.68041601173,16.0824960704,0.908817386025,0.888817386025,0.02
 04/02  21:00:00,50.1674880295,1.60936726601,0.0,14.9827685873,2.68041601173,16.0824960704,2.48033055773,1.37713536321,1.10319519451
 04/02  22:00:00,59.2069482492,2.73824461091,0.0,22.8933514621,2.68041601173,16.0824960704,1.88681726016,1.86681726016,0.02
 04/02  23:00:00,58.5052216697,2.51753667651,0.0,22.412332817,2.68041601173,16.0824960704,2.23622829389,2.21622829389,0.02
 04/02  24:00:00,62.661559338,2.73824461091,0.0,26.3479625509,2.68041601173,16.0824960704,3.80405179577,2.70101664422,1.10303515155
 04/03  01:00:00,64.5229707525,2.51753667651,0.0,23.0692498764,2.68041601173,21.4433280938,2.60828067213,2.58828067213,0.02
 04/03  02:00:00,68.5892765555,2.73824461091,0.0,26.9148477449,2.68041601173,21.4433280938,4.16456086482,3.0614889776,1.10307188722
 04/03  03:00:00,68.9986382253,2.51753667651,0.0,27.5449173491,2.68041601173,21.4433280938,3.13607559151,3.11607559151,0.02
 04/03  04:00:00,74.0927375647,2.73824461091,0.0,32.4183087542,2.68041601173,21.4433280938,4.9072610293,3.80416793274,1.10309309656
 04/03  05:00:00,72.6310802598,2.51753667651,0.0,28.4969433719,5.36083202345,21.4433280938,3.28155383454,3.26155383454,0.02
 04/03  06:00:00,249.374058621,3.50385419162,0.0,209.188270885,5.36083202345,21.4433280938,1.47723857039,0.374024782644,1.10321378774
 04/03  07:00:00,209.090227441,3.50385419162,0.0,156.813647453,16.0824960704,32.6817896323,56.307041672,55.2033370583,1.10370461364
 04/03  08:00:00,225.766373845,3.50385419162,0.0,103.603278961,48.2474882111,70.4033123869,50.1875428931,47.9983403438,2.18920254922
 04/03  09:00:00,202.598003405,3.50385419162,0.0,88.78347995,48.2474882111,62.0547409583,44.7843959487,42.5950042498,2.18939169892
 04/03  10:00:00,188.865372926,3.50385419162,0.0,76.977442878,48.2474882111,60.1281475517,40.3948943535,38.2054176537,2.18947669981
 04/03  11:00:00,175.552123008,3.50385419162,0.0,61.737599553,48.2474882111,62.0547409583,39.4186002237,36.1431947691,3.2754054546
 04/03  12:00:00,170.981208715,3.50385419162,0.0,57.711033767,48.2474882111,61.5103924513,35.6598238938,32.3834358322,3.27638806152
 04/03  13:00:00,153.089357627,3.50385419162,0.0,37.6693396663,48.2474882111,63.6602354638,27.1423759152,23.8659200256,3.27645588966
 04/03  14:00:00,140.217658167,3.50385419162,0.0,28.329728118,48.2474882111,60.1281475517,12.7689690251,10.5796772574,2.1892917677
 04/03  15:00:00,132.555476204,3.50385419162,0.0,20.6675461551,48.2474882111,60.1281475517,5.56022327875,3.37129799654,2.18892528221
 04/03  16:00:00,131.584868468,3.50385419162,0.0,16.8070483097,48.2474882111,63.0180376616,5.30866794553,2.03363426329,3.27503368224
 04/03  17:00:00,127.251077366,3.50385419162,0.0,23.4181708602,37.5258241642,62.7947880557,5.43224009533,4.32812125515,1.10411884019
 04/03  18:00:00,99.3656787576,3.50385419162,0.0,33.0310454007,26.8041601173,36.0181789539,9.07438863414,6.88671534245,2.18767329169
 04/03  19:00:00,119.724129869,3.50385419162,0.0,43.6216210547,26.8041601173,33.4493877451,15.2226979314,14.119197315,1.1035006164
 04/03  20:00:00,122.528530107,3.50385419162,0.0,60.0411840295,16.0824960704,28.0885557216,25.2077536957,24.1040996268,1.10365406893
 04/03  21:00:00,127.407527056,3.50385419162,0.0,66.2045765824,16.0824960704,26.8041601173,30.3449274175,30.3249274175,0.02
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307489161,0.0,1.10307489161
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303003996,0.0,1.10303003996
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302395432,0.0,1.10302395432
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  04:00:00,42.4929619102,0.606139911014,0.0,2.95063779954,2.68041601173,21.4433280938,1.17624396618,0.0731569327168,1.10308703347
 04/04  05:00:00,46.7718129696,0.808186548019,0.0,4.34702621019,5.36083202345,21.4433280938,0.0334550399382,0.0134550399382,0.02
 04/04  06:00:00,175.630374421,3.50385419162,0.0,135.444586684,5.36083202345,21.4433280938,1.10318184431,0.0,1.10318184431
 04/04  07:00:00,144.983708507,3.50385419162,0.0,92.707128519,16.0824960704,32.6817896323,37.1087539802,36.0049766262,1.10377735397
 04/04  08:00:00,165.672397984,3.50385419162,0.0,43.5093031005,48.2474882111,70.4033123869,24.9158003696,22.7267768699,2.18902349976
 04/04  09:00:00,144.10592067,3.50385419162,0.0,30.2913972145,48.2474882111,62.0547409583,16.9529027423,14.7634018603,2.18950088204
 04/04  10:00:00,131.902530403,3.50385419162,0.0,20.0146003545,48.2474882111,60.1281475517,7.46289805566,5.27362303031,2.18927502535
 04/04  11:00:00,127.806098735,3.50385419162,0.0,13.9915752801,48.2474882111,62.0547409583,3.34250044368,0.0674126664222,3.27508777725
 04/04  12:00:00,129.280294112,3.50385419162,0.0,16.0101191638,48.2474882111,61.5103924513,3.27759712676,0.0,3.27759712676
 04/04  13:00:00,123.982080252,3.53999489983,0.0,8.52592158353,48.2474882111,63.6602354638,3.27609662159,0.0,3.27609662159
 04/04  14:00:00,116.718060725,3.54886100362,0.0,4.7851238647,48.2474882111,60.1281475517,2.18921930942,0.0,2.18921930942
 04/04  15:00:00,113.134363448,3.50758045753,0.0,1.24270713373,48.2474882111,60.1281475517,2.18893023691,0.0,2.18893023691
 04/04  16:00:00,116.731918215,3.53516727204,0.0,1.92278497572,48.2474882111,63.0180376616,2.189897916,0.0,2.189897916
 04/04  17:00:00,111.178009337,3.63980814601,0.0,7.20914887733,37.5258241642,62.7947880557,2.18858546577,0.0,2.18858546577
 04/04  18:00:00,82.8229890741,3.50385419162,0.0,16.4883557172,26.8041601173,36.0181789539,1.1039151051,0.0,1.1039151051
 04/04  19:00:00,97.7250619693,3.50385419162,0.0,24.0898864879,26.8041601173,33.4493877451,2.74774187527,1.64410052012,1.10364135514
 04/04  20:00:00,96.7365558358,3.50385419162,0.0,34.2492097581,16.0824960704,28.0885557216,8.74427149338,7.64071020236,1.10356129102
 04/04  21:00:00,101.435005784,3.50385419162,0.0,40.2320553109,16.0824960704,26.8041601173,11.8016029839,10.6981856375,1.10341734643
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303335782,0.0,1.10303335782
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303002153,0.0,1.10303002153
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302395045,0.0,1.10302395045
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303112374,0.0,1.10303112374
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,134.794332601,3.50385419162,0.0,94.6085448651,5.36083202345,21.4433280938,1.10313499745,0.0,1.10313499745
 04/05  07:00:00,116.447001009,3.50385419162,0.0,64.1704210204,16.0824960704,32.6817896323,22.2574295824,21.1537750657,1.10365451664
 04/05  08:00:00,152.756610672,3.50385419162,0.0,30.5935157879,48.2474882111,70.4033123869,19.5287813399,17.3397195559,2.18906178395
 04/05  09:00:00,134.482242976,3.50385419162,0.0,20.6677195206,48.2474882111,62.0547409583,11.1169420898,8.92774677716,2.18919531261
 04/05  10:00:00,122.812472778,3.50385419162,0.0,10.9245427297,48.2474882111,60.1281475517,2.90321801663,0.713585829678,2.18963218695
 04/05  11:00:00,122.620173787,3.50385419162,0.0,8.80565033197,48.2474882111,62.0547409583,3.27535791445,0.0,3.27535791445
 04/05  12:00:00,123.561293439,3.52532643017,0.0,10.2696462523,48.2474882111,61.5103924513,3.27709468971,0.0,3.27709468971
 04/05  13:00:00,121.577259576,3.71399435135,0.0,5.94710145582,48.2474882111,63.6602354638,3.27681333395,0.0,3.27681333395
 04/05  14:00:00,114.856586818,3.66581181285,0.0,2.80669914787,48.2474882111,60.1281475517,2.18888978493,0.0,2.18888978493
 04/05  15:00:00,112.603653696,3.53916662496,0.0,0.680411214214,48.2474882111,60.1281475517,2.18900707919,0.0,2.18900707919
 04/05  16:00:00,115.573740206,3.64972020811,0.0,0.650054031213,48.2474882111,63.0180376616,2.18988542584,0.0,2.18988542584
 04/05  17:00:00,105.935210032,3.89032461389,0.0,1.71583310412,37.5258241642,62.7947880557,2.18844895036,0.0,2.18844895036
 04/05  18:00:00,70.1566257121,3.53330136726,0.0,3.79254517963,26.8041601173,36.0181789539,1.10375104329,0.0,1.10375104329
 04/05  19:00:00,80.8810116167,3.50385419162,0.0,7.2458361353,26.8041601173,33.4493877451,1.10357449928,0.0,1.10357449928
 04/05  20:00:00,79.9656789564,3.50385419162,0.0,17.4783328786,16.0824960704,28.0885557216,1.10357380528,0.0,1.10357380528
 04/05  21:00:00,86.324096987,3.50385419162,0.0,25.1211465137,16.0824960704,26.8041601173,3.53773961367,2.43454651027,1.1031931034
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302567684,0.0,1.10302567684
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030311869,0.0,1.1030311869
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302746818,0.0,1.10302746818
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315817776,0.0,1.10315817776
 04/06  06:00:00,113.234684005,3.50385419162,0.0,73.0488962684,5.36083202345,21.4433280938,1.10312617743,0.0,1.10312617743
 04/06  07:00:00,98.3645356626,3.50385419162,0.0,46.0879556742,16.0824960704,32.6817896323,16.5475200243,15.443739246,1.10378077834
 04/06  08:00:00,140.417498384,3.53890700026,0.0,18.2193506914,48.2474882111,70.4033123869,5.89953907696,3.71042757506,2.1891115019
 04/06  09:00:00,125.023337984,3.53482379158,0.0,11.1778449285,48.2474882111,62.0547409583,2.18941942376,0.0,2.18941942376
 04/06  10:00:00,118.56096643,3.51147903172,0.0,6.66541154167,48.2474882111,60.1281475517,2.18952638924,0.0,2.18952638924
 04/06  11:00:00,118.613390909,3.5114440272,0.148616850726,4.64266076722,48.2474882111,62.0547409583,3.27525357335,0.0,3.27525357335
 04/06  12:00:00,120.196790064,3.71273152455,2.58668604324,4.13105174007,48.2474882111,61.5103924513,3.27643614737,0.0,3.27643614737
 04/06  13:00:00,124.396481897,4.02462591908,6.71674824217,1.73894396713,48.2474882111,63.6602354638,3.27613940738,0.0,3.27613940738
 04/06  14:00:00,123.811886901,3.9517357084,11.2768229082,0.199252427837,48.2474882111,60.1281475517,2.18907537687,0.0,2.18907537687
 04/06  15:00:00,125.70663182,3.80782298383,13.5147329788,0.0,48.2474882111,60.1281475517,2.18882771612,0.0,2.18882771612
 04/06  16:00:00,129.881938934,4.0164758911,14.5914970757,0.0,48.2474882111,63.0180376616,2.18982173869,0.0,2.18982173869
 04/06  17:00:00,118.995699557,4.22743018077,14.4392170623,0.0,37.5258241642,62.7947880557,2.1880918229,0.0,2.1880918229
 04/06  18:00:00,77.1919982855,3.68190643142,10.4636064225,0.215706266334,26.8041601173,36.0181789539,1.10386623282,0.0,1.10386623282
 04/06  19:00:00,78.9553046361,3.50385419162,4.01140467532,1.30872447934,26.8041601173,33.4493877451,1.10360385523,0.0,1.10360385523
 04/06  20:00:00,67.2321459809,3.50385419162,0.316887874153,4.42791202907,16.0824960704,28.0885557216,1.10364188683,0.0,1.10364188683
 04/06  21:00:00,69.5033600481,3.50385419162,0.0,8.30040957479,16.0824960704,26.8041601173,1.10317728504,0.0,1.10317728504
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303095523,0.0,1.10303095523
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302636242,0.0,1.10302636242
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303084757,0.0,1.10303084757
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318141857,0.0,1.10318141857
 04/07  06:00:00,79.8856246853,3.50385419162,0.0,42.1671702823,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,77.0498901854,3.50385419162,0.0,24.773310197,16.0824960704,32.6817896323,1.72323650094,0.61955636476,1.10368013618
 04/07  08:00:00,129.652136408,3.72245375947,0.0,7.27044195615,48.2474882111,70.4033123869,2.1888353874,0.0,2.1888353874
 04/07  09:00:00,119.626869853,3.74427576298,1.63746504872,3.93445977783,48.2474882111,62.0547409583,2.189330759,0.0,2.189330759
 04/07  10:00:00,119.199110893,3.627508916,4.55799712433,2.62952899624,48.2474882111,60.1281475517,3.27414980524,0.0,3.27414980524
 04/07  11:00:00,124.329792119,3.67530537884,9.00638675782,1.33743071909,48.2474882111,62.0547409583,2.19051634173,0.0,2.19051634173
 04/07  12:00:00,128.578340147,4.05028369309,13.6657253531,1.09601034462,48.2474882111,61.5103924513,3.27667511937,0.0,3.27667511937
 04/07  13:00:00,134.467047326,4.36817118376,18.1597141514,0.0229982220091,48.2474882111,63.6602354638,3.27668183429,0.0,3.27668183429
 04/07  14:00:00,133.112829945,4.23086715499,20.4978869329,0.0,48.2474882111,60.1281475517,2.18941748161,0.0,2.18941748161
 04/07  15:00:00,133.249744134,4.12372171084,20.7419465666,0.0,48.2474882111,60.1281475517,2.18906255302,0.0,2.18906255302
 04/07  16:00:00,134.848124611,4.42866577779,19.1454928666,0.0,48.2474882111,63.0180376616,3.2745664014,0.0,3.2745664014
 04/07  17:00:00,121.495362363,4.53924171757,16.6270683318,0.0,37.5258241642,62.7947880557,1.10414347238,0.0,1.10414347238
 04/07  18:00:00,77.115897497,3.75384054341,10.5157019405,0.0155758477949,26.8041601173,36.0181789539,2.18767355148,0.0,2.18767355148
 04/07  19:00:00,78.8647261658,3.50385419162,4.75240472269,0.477145961668,26.8041601173,33.4493877451,1.10351055655,0.0,1.10351055655
 04/07  20:00:00,66.1288088051,3.50385419162,1.73819551407,1.9032672133,16.0824960704,28.0885557216,1.1036572165,0.0,1.1036572165
 04/07  21:00:00,66.119396315,3.50385419162,0.159428902198,4.75701693943,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303438479,0.0,1.10303438479
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302858665,0.0,1.10302858665
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302206294,0.0,1.10302206294
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302892949,0.0,1.10302892949
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,68.3754077425,3.50385419162,0.0,30.6569533395,5.36083202345,21.4433280938,1.10317323637,0.0,1.10317323637
 04/08  07:00:00,58.4641525764,3.50385419162,0.0,23.0101157558,5.36083202345,26.5809105114,1.10331586572,0.0,1.10331586572
 04/08  08:00:00,79.0461871402,3.50385419162,0.0,17.4301880045,26.8041601173,31.2995447326,1.10356408342,0.0,1.10356408342
 04/08  09:00:00,72.6219048784,3.50385419162,0.0,8.75821343512,26.8041601173,33.5472370403,1.10388645554,0.0,1.10388645554
 04/08  10:00:00,68.8822235018,3.50385419162,0.418022573787,5.56380618804,26.8041601173,32.583940337,1.10365822511,0.0,1.10365822511
 04/08  11:00:00,73.3222808553,3.51006456843,4.00228336872,4.16570006206,26.8041601173,34.8316326447,1.10385370697,0.0,1.10385370697
 04/08  12:00:00,73.8670347357,3.62879349221,6.39553843441,3.48286555742,26.8041601173,33.5472370403,2.18762093865,0.0,2.18762093865
 04/08  13:00:00,72.8240244296,3.76861465161,8.28299395613,2.98136977901,26.8041601173,30.9784458315,1.10366931903,0.0,1.10366931903
 04/08  14:00:00,45.4103740742,3.63286222595,9.58478637219,2.81133405591,8.04124803518,21.3317032909,1.10353571811,0.0,1.10353571811
 04/08  15:00:00,43.3155123125,3.51763095183,8.5622150518,3.13867049309,8.04124803518,20.0473076865,1.10340034589,0.0,1.10340034589
 04/08  16:00:00,42.9601424869,3.50893067073,7.03011174032,4.00300535896,8.04124803518,20.3684065876,1.1034877098,0.0,1.1034877098
 04/08  17:00:00,36.5550533431,3.53655108246,6.09128160532,6.22927507253,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,22.3591878994,1.61781315697,1.9700225662,0.0,2.68041601173,16.0824960704,1.10317663034,0.0,1.10317663034
 04/08  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317851192,0.0,1.10317851192
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323084389,0.0,1.10323084389
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030281804,0.0,1.1030281804
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297779373,0.0,1.10297779373
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297719514,0.0,1.10297719514
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312891532,0.0,1.10312891532
 04/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301396472,0.0,1.10301396472
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297769262,0.0,1.10297769262
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306993516,0.0,1.10306993516
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314748136,0.0,1.10314748136
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.9716473557,0.200295179497,0.0,0.0,2.68041601173,16.0824960704,1.1030142084,0.0,1.1030142084
 04/09  17:00:00,19.1719425352,0.400590358994,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302991365,0.0,1.10302991365
 04/09  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297818123,0.0,1.10297818123
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102978591,0.0,1.102978591
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300416529,0.0,1.10300416529
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302094695,0.0,1.10302094695
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317220326,0.0,1.10317220326
 04/10  06:00:00,115.003653877,3.50385419162,0.0,77.2851994745,5.36083202345,21.4433280938,1.1031350777,0.0,1.1031350777
 04/10  07:00:00,98.2433001576,3.50385419162,0.0,45.9667201693,16.0824960704,32.6817896323,6.75948533819,5.65573497535,1.10375036284
 04/10  08:00:00,140.063541904,3.50385419162,0.0,17.9004470207,48.2474882111,70.4033123869,2.60867607495,0.419552536522,2.18912353843
 04/10  09:00:00,124.801332119,3.50385419162,0.0,10.9868086637,48.2474882111,62.0547409583,2.18940097602,0.0,2.18940097602
 04/10  10:00:00,119.21150082,3.50385419162,0.0,7.32357077165,48.2474882111,60.1281475517,2.18947753702,0.0,2.18947753702
 04/10  11:00:00,119.525014559,3.50385419162,0.0,5.71049110379,48.2474882111,62.0547409583,2.19017862258,0.0,2.19017862258
 04/10  12:00:00,119.254047115,3.51694700835,0.0,5.97077935004,48.2474882111,61.5103924513,4.36274034695,0.0,4.36274034695
 04/10  13:00:00,119.14376132,3.64337119897,0.0,3.58422635252,48.2474882111,63.6602354638,2.19101780166,0.0,2.19101780166
 04/10  14:00:00,113.239616678,3.57052471481,0.0,1.28501610626,48.2474882111,60.1281475517,3.27398672252,0.0,3.27398672252
 04/10  15:00:00,111.896093873,3.51201801649,0.0,0.0,48.2474882111,60.1281475517,1.10451552806,0.0,1.10451552806
 04/10  16:00:00,114.878530523,3.60456455652,0.0,0.0,48.2474882111,63.0180376616,3.2748576661,0.0,3.2748576661
 04/10  17:00:00,104.880977293,3.71343846423,0.0,0.838486514554,37.5258241642,62.7947880557,1.10411388826,0.0,1.10411388826
 04/10  18:00:00,69.9048474077,3.50385419162,0.0,3.57021405082,26.8041601173,36.0181789539,2.1878808574,0.0,2.1878808574
 04/10  19:00:00,81.7001477115,3.50385419162,0.0,8.06497223011,26.8041601173,33.4493877451,1.10350819442,0.0,1.10350819442
 04/10  20:00:00,83.2617900128,3.50385419162,0.0,20.7744439351,16.0824960704,28.0885557216,2.25495167568,1.15131488822,1.10363678746
 04/10  21:00:00,88.1974052699,3.50385419162,0.0,26.9944547965,16.0824960704,26.8041601173,7.29239754887,7.27239754887,0.02
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318334197,0.0,1.10318334197
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302574798,0.0,1.10302574798
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302840308,0.0,1.10302840308
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302530323,0.0,1.10302530323
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  06:00:00,136.231477646,3.50385419162,0.0,98.5130232434,5.36083202345,21.4433280938,1.18026967064,0.0770498930478,1.1032197776
 04/11  07:00:00,110.322775839,3.50385419162,0.0,58.0461958509,16.0824960704,32.6817896323,34.4583665755,33.3546666992,1.10369987634
 04/11  08:00:00,146.953484865,3.52718261391,0.0,24.7670615588,48.2474882111,70.4033123869,10.7215029148,8.53238994062,2.18911297422
 04/11  09:00:00,129.121283296,3.50385419162,0.0,15.3067598412,48.2474882111,62.0547409583,2.9464727061,0.756913561915,2.18955914418
 04/11  10:00:00,121.007925706,3.50385419162,0.0,9.11999565732,48.2474882111,60.1281475517,2.18928089553,0.0,2.18928089553
 04/11  11:00:00,120.38298669,3.50385419162,0.0,6.56846323504,48.2474882111,62.0547409583,3.27536000598,0.0,3.27536000598
 04/11  12:00:00,119.738412786,3.56649738861,0.0,6.40559464039,48.2474882111,61.5103924513,3.27734285198,0.0,3.27734285198
 04/11  13:00:00,120.014360141,3.73000174809,1.01618682595,3.35200779827,48.2474882111,63.6602354638,3.27696581587,0.0,3.27696581587
 04/11  14:00:00,116.940321989,3.65192489451,4.14682415608,0.757497081663,48.2474882111,60.1281475517,2.18896193942,0.0,2.18896193942
 04/11  15:00:00,117.112722256,3.58136862367,5.14727777577,0.0,48.2474882111,60.1281475517,2.1887729017,0.0,2.1887729017
 04/11  16:00:00,120.532533543,3.73192074165,5.52664683462,0.0,48.2474882111,63.0180376616,2.19007509313,0.0,2.19007509313
 04/11  17:00:00,108.822465039,4.04688965166,4.44652307348,0.0,37.5258241642,62.7947880557,2.18840872955,0.0,2.18840872955
 04/11  18:00:00,68.5605085434,3.5961551162,0.82695077692,1.30662348504,26.8041601173,36.0181789539,1.10388232949,0.0,1.10388232949
 04/11  19:00:00,76.8511713739,3.50385419162,0.0,3.21599589244,26.8041601173,33.4493877451,1.10360603528,0.0,1.10360603528
 04/11  20:00:00,72.0421201763,3.50385419162,0.0,9.55477409857,16.0824960704,28.0885557216,1.10366759472,0.0,1.10366759472
 04/11  21:00:00,76.7578518534,3.50385419162,0.0,15.5549013801,16.0824960704,26.8041601173,1.1031818574,0.0,1.1031818574
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030258906,0.0,1.1030258906
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030277391,0.0,1.1030277391
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302516223,0.0,1.10302516223
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317141803,0.0,1.10317141803
 04/12  06:00:00,99.0215104306,3.50385419162,0.0,61.3030560277,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,87.9388081089,3.50385419162,0.0,35.6622281205,16.0824960704,32.6817896323,8.50950178467,6.32225893215,2.18724285252
 04/12  08:00:00,134.815461136,3.61654809371,0.0,12.5396723506,48.2474882111,70.4033123869,1.10464193702,0.0,1.10464193702
 04/12  09:00:00,121.434647881,3.63688830474,0.0,7.48709031316,48.2474882111,62.0547409583,3.27383210297,0.0,3.27383210297
 04/12  10:00:00,116.480005681,3.55662208744,0.0,4.53930773694,48.2474882111,60.1281475517,2.18949077497,0.0,2.18949077497
 04/12  11:00:00,119.970468988,3.53001013834,3.2590107674,2.87077881926,48.2474882111,62.0547409583,2.19023550793,0.0,2.19023550793
 04/12  12:00:00,125.041611733,3.76217652838,9.18325226842,2.32986217923,48.2474882111,61.5103924513,3.27676877997,0.0,3.27676877997
 04/12  13:00:00,130.888939086,4.04757201719,14.4731206877,0.452082611653,48.2474882111,63.6602354638,3.27669239375,0.0,3.27669239375
 04/12  14:00:00,129.021243781,3.94996507707,16.6872028466,0.0,48.2474882111,60.1281475517,2.1893978739,0.0,2.1893978739
 04/12  15:00:00,129.236658991,3.86803817885,16.9845449554,0.0,48.2474882111,60.1281475517,2.18886483555,0.0,2.18886483555
 04/12  16:00:00,130.465236816,3.87208363204,15.3191872175,0.0,48.2474882111,63.0180376616,3.27441416098,0.0,3.27441416098
 04/12  17:00:00,117.528577917,3.83936620673,13.3601593959,0.0,37.5258241642,62.7947880557,1.10408515886,0.0,1.10408515886
 04/12  18:00:00,75.7710524116,3.50385419162,9.42540541496,0.0110136398163,26.8041601173,36.0181789539,1.10384103616,0.0,1.10384103616
 04/12  19:00:00,78.338862622,3.50385419162,4.14085604619,0.562831094397,26.8041601173,33.4493877451,1.1037913922,0.0,1.1037913922
 04/12  20:00:00,67.3096408118,3.50385419162,1.22586773155,3.59642700255,16.0824960704,28.0885557216,2.18720496918,0.0,2.18720496918
 04/12  21:00:00,68.5974276967,3.50385419162,0.0470537945581,7.3474234288,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302814806,0.0,1.10302814806
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302227686,0.0,1.10302227686
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302646949,0.0,1.10302646949
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302090875,0.0,1.10302090875
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
