Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  06:00:00,74.5609360417,3.50385419162,0.0,39.3098149721,5.36083202345,21.4433280938,1.1031086807,0.0,1.1031086807
 04/13  07:00:00,74.2505671422,3.50385419162,0.0,21.9739871539,16.0824960704,32.6817896323,1.28711192649,0.18336522587,1.10374670062
 04/13  08:00:00,129.029963317,3.71757494003,0.0,6.65314768506,48.2474882111,70.4033123869,2.18925801017,0.0,2.18925801017
 04/13  09:00:00,117.928765715,3.69315560002,0.0,3.92494085101,48.2474882111,62.0547409583,2.18905134707,0.0,2.18905134707
 04/13  10:00:00,117.398184045,3.58677781329,3.10099121544,2.32633915984,48.2474882111,60.1281475517,2.1894081693,0.0,2.1894081693
 04/13  11:00:00,122.616115264,3.552334789,7.48522509633,1.26788611543,48.2474882111,62.0547409583,3.27543782308,0.0,3.27543782308
 04/13  12:00:00,124.150348156,3.64963926287,9.90434029467,0.830047842322,48.2474882111,61.5103924513,3.27648722296,0.0,3.27648722296
 04/13  13:00:00,128.022637401,3.92463690007,12.1818367321,0.0,48.2474882111,63.6602354638,3.27607888351,0.0,3.27607888351
 04/13  14:00:00,121.703397058,3.7350285987,9.58429260206,0.0,48.2474882111,60.1281475517,2.18884482462,0.0,2.18884482462
 04/13  15:00:00,115.315498345,3.58683008017,3.25540646189,0.0891859461979,48.2474882111,60.1281475517,1.10430657101,0.0,1.10430657101
 04/13  16:00:00,118.179724506,3.67047995856,2.60143863912,0.63383994198,48.2474882111,63.0180376616,3.27479471958,0.0,3.27479471958
 04/13  17:00:00,110.93967749,3.7766745369,6.71935989416,0.114590745055,37.5258241642,62.7947880557,1.10411949054,0.0,1.10411949054
 04/13  18:00:00,71.9440249684,3.50385419162,5.28854436266,0.320847248879,26.8041601173,36.0181789539,2.18784191422,0.0,2.18784191422
 04/13  19:00:00,76.2055474356,3.50385419162,0.515470585803,2.05490136838,26.8041601173,33.4493877451,1.10352572322,0.0,1.10352572322
 04/13  20:00:00,71.6342218173,3.50385419162,0.0,9.14687573956,16.0824960704,28.0885557216,1.10365128554,0.0,1.10365128554
 04/13  21:00:00,73.4716601725,3.50385419162,0.0,12.2687096991,16.0824960704,26.8041601173,1.10315073448,0.0,1.10315073448
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302634524,0.0,1.10302634524
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301990689,0.0,1.10301990689
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302515065,0.0,1.10302515065
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,74.7734545786,3.50385419162,0.0,39.522333509,5.36083202345,21.4433280938,1.10304711862,0.0,1.10304711862
 04/14  07:00:00,79.8426629972,3.50385419162,0.0,27.5660830089,16.0824960704,32.6817896323,10.2044678738,9.10077156264,1.10369631119
 04/14  08:00:00,138.879827078,3.59577285436,0.0,16.6248135318,48.2474882111,70.4033123869,10.613593792,8.42451861759,2.18907517445
 04/14  09:00:00,131.072089608,3.50385419162,0.0,17.257566153,48.2474882111,62.0547409583,12.4931746942,10.3036799608,2.18949473345
 04/14  10:00:00,128.699805754,3.50385419162,0.0,16.811875705,48.2474882111,60.1281475517,12.2255178668,10.0363163917,2.18920147505
 04/14  11:00:00,128.043334975,3.50462927607,0.0,14.2280364356,48.2474882111,62.0547409583,13.091603483,9.81642163838,3.27518184459
 04/14  12:00:00,126.967113922,3.57472789506,0.0,13.6260652708,48.2474882111,61.5103924513,7.08172544729,3.80462665151,3.27709879578
 04/14  13:00:00,122.876862511,3.60245088072,0.0,7.3582478614,48.2474882111,63.6602354638,3.77093322717,0.494260358545,3.27667286863
 04/14  14:00:00,119.253726629,3.50825913078,0.0,7.36139164166,48.2474882111,60.1281475517,2.18876707596,0.0,2.18876707596
 04/14  15:00:00,116.462516135,3.51417706057,0.0,4.56426321768,48.2474882111,60.1281475517,2.18892590689,0.0,2.18892590689
 04/14  16:00:00,121.039893395,3.61392186754,0.0,6.15200556049,48.2474882111,63.0180376616,2.18999961945,0.0,2.18999961945
 04/14  17:00:00,113.588509126,3.71409937291,0.0,9.54535743917,37.5258241642,62.7947880557,2.18823700972,0.0,2.18823700972
 04/14  18:00:00,84.9842974018,3.50385419162,0.0,18.6496640449,26.8041601173,36.0181789539,2.77217228786,1.66841220712,1.10376008074
 04/14  19:00:00,97.2690014003,3.50385419162,0.0,23.6338259188,26.8041601173,33.4493877451,5.1075834485,4.00403003645,1.10355341205
 04/14  20:00:00,92.6825696438,3.50385419162,0.0,30.195223566,16.0824960704,28.0885557216,6.94224743503,5.83870103401,1.10354640102
 04/14  21:00:00,94.2126283768,3.50385419162,0.0,33.0096779034,16.0824960704,26.8041601173,9.55662420543,8.45347397315,1.10315023229
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302195787,0.0,1.10302195787
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302538768,0.0,1.10302538768
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301982373,0.0,1.10301982373
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317760991,0.0,1.10317760991
 04/15  06:00:00,131.335941896,3.50385419162,0.0,96.0848208259,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,110.662339838,3.50385419162,0.0,75.2083030172,5.36083202345,26.5809105114,41.2854906596,40.1822217851,1.1032688745
 04/15  08:00:00,120.69909904,3.50385419162,0.0,59.083099904,26.8041601173,31.2995447326,36.362767777,35.2592148856,1.10355289139
 04/15  09:00:00,112.304319139,3.50385419162,0.0,48.4406276957,26.8041601173,33.5472370403,30.8230782139,29.7192977463,1.10378046756
 04/15  10:00:00,104.808338535,3.50385419162,0.0,41.9079437949,26.8041601173,32.583940337,25.7035971592,24.5998708286,1.1037263306
 04/15  11:00:00,100.386062992,3.50385419162,0.0,35.2379759438,26.8041601173,34.8316326447,21.5651908231,19.3775507429,2.18764008011
 04/15  12:00:00,94.3413652503,3.50385419162,0.0,30.477673807,26.8041601173,33.5472370403,15.1950149649,14.0912772235,1.10373774138
 04/15  13:00:00,88.1107778789,3.50385419162,0.0,26.8158776443,26.8041601173,30.9784458315,11.2435957128,10.1399043212,1.10369139161
 04/15  14:00:00,70.836834438,3.50385419162,0.0,37.9515888263,8.04124803518,21.3317032909,13.0842891186,11.9808106503,1.10347846834
 04/15  15:00:00,75.6957692004,3.50385419162,0.0,44.094919193,8.04124803518,20.0473076865,12.8662192853,11.7627875566,1.10343172873
 04/15  16:00:00,70.4336330347,3.50385419162,0.0,38.5116841262,8.04124803518,20.3684065876,11.4557748223,10.352362286,1.10341253634
 04/15  17:00:00,76.4504406136,3.50385419162,0.0,52.2486408392,2.68041601173,18.0090894769,13.3426859275,12.2395586454,1.10312728202
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031176426,0.0,1.1031176426
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319503926,0.0,1.10319503926
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302462856,0.0,1.10302462856
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297632145,0.0,1.10297632145
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,40.2897594848,1.01023318502,0.0,5.70417412357,2.68041601173,16.0824960704,1.15739215821,0.054358568043,1.10303359017
 04/16  04:00:00,39.538382321,0.808186548019,0.0,5.15484359683,2.68041601173,16.0824960704,0.0461873298383,0.0261873298383,0.02
 04/16  05:00:00,42.181165809,1.01023318502,0.0,7.59558044781,2.68041601173,16.0824960704,1.2499285426,0.146744658325,1.10318388427
 04/16  06:00:00,30.5056576629,0.808186548019,0.0,5.99145227201,2.68041601173,16.0824960704,0.142694415124,0.122694415124,0.02
 04/16  07:00:00,25.3480076338,1.01023318502,0.0,5.56642227255,2.68041601173,16.0824960704,1.33036594136,0.22734953731,1.10301640405
 04/16  08:00:00,22.534087231,0.808186548019,0.0,2.95454850681,2.68041601173,16.0824960704,0.0660412345919,0.0460412345919,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297294945,0.0,1.10297294945
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307126196,0.0,1.10307126196
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321582595,0.0,1.10321582595
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,23.3792489155,0.808186548019,0.0,3.79971019133,2.68041601173,16.0824960704,1.10303326649,0.0,1.10303326649
 04/16  16:00:00,25.2013911238,1.01023318502,0.0,5.41980576262,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,24.284995374,0.808186548019,0.0,4.70545664983,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,26.3176696372,1.01023318502,0.0,6.536084276,2.68041601173,16.0824960704,1.10297598982,0.0,1.10297598982
 04/16  19:00:00,33.1318069911,0.808186548019,0.0,6.15026826691,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,42.9444346609,1.01023318502,0.0,8.35884929971,2.68041601173,16.0824960704,1.10303028364,0.0,1.10303028364
 04/16  21:00:00,42.0338876287,0.808186548019,0.0,7.65034890449,2.68041601173,16.0824960704,0.0804513150504,0.0604513150504,0.02
 04/16  22:00:00,44.4459014411,1.01023318502,0.0,9.86031607987,2.68041601173,16.0824960704,1.18804292556,0.0850106157759,1.10303230978
 04/16  23:00:00,43.6041647068,0.808186548019,0.0,9.22062598261,2.68041601173,16.0824960704,0.385702004497,0.365702004497,0.02
 04/16  24:00:00,46.6852243985,1.01023318502,0.0,12.0996390373,2.68041601173,16.0824960704,1.72561630129,0.622640334796,1.1029759665
 04/17  01:00:00,54.4598322538,1.44913112241,0.0,14.0745169317,2.68041601173,21.4433280938,1.49756208416,1.47756208416,0.02
 04/17  02:00:00,60.2115850718,2.01170908251,0.0,19.2636917897,2.68041601173,21.4433280938,2.00672004731,1.98672004731,0.02
 04/17  03:00:00,60.7312601464,2.15426891231,0.0,19.6408070344,2.68041601173,21.4433280938,3.31336413204,2.2102821205,1.10308201154
 04/17  04:00:00,66.84556475,2.64742766986,0.0,25.2619528805,2.68041601173,21.4433280938,2.88460192449,2.86460192449,0.02
 04/17  05:00:00,69.2214001173,2.51753667651,0.0,25.0872632295,5.36083202345,21.4433280938,4.01891094295,2.91572626913,1.10318467382
 04/17  06:00:00,232.53365063,3.50385419162,0.0,197.282529561,5.36083202345,21.4433280938,1.39225451225,0.289141748552,1.1031127637
 04/17  07:00:00,185.636384482,3.50385419162,0.0,133.359804493,16.0824960704,32.6817896323,56.1898280754,55.0861749724,1.10365310294
 04/17  08:00:00,198.5853805,3.50385419162,0.0,76.4222856166,48.2474882111,70.4033123869,43.6506658434,41.461777119,2.1888887244
 04/17  09:00:00,172.504508765,3.50385419162,0.0,58.6899853096,48.2474882111,62.0547409583,31.3897415372,29.2004691456,2.18927239161
 04/17  10:00:00,157.288094329,3.50385419162,0.0,45.4001642806,48.2474882111,60.1281475517,19.242241953,17.0526375988,2.18960435424
 04/17  11:00:00,149.937741034,3.50385419162,0.0,36.1232175787,48.2474882111,62.0547409583,10.1291931002,7.93926298429,2.18993011592
 04/17  12:00:00,149.564059629,3.50385419162,0.0,36.2938846812,48.2474882111,61.5103924513,4.14509416554,0.868325702555,3.27676846298
 04/17  13:00:00,137.732271345,3.50385419162,0.0,22.3122533848,48.2474882111,63.6602354638,3.27664199007,0.0,3.27664199007
 04/17  14:00:00,126.965498545,3.50385419162,0.0,15.0775684963,48.2474882111,60.1281475517,2.18931298096,0.0,2.18931298096
 04/17  15:00:00,118.735018826,3.50385419162,0.0,6.8470887772,48.2474882111,60.1281475517,2.18888839288,0.0,2.18888839288
 04/17  16:00:00,119.568627146,3.51439761632,0.0,4.78026356316,48.2474882111,63.0180376616,2.1899505586,0.0,2.1899505586
 04/17  17:00:00,109.497513296,3.5933236966,0.0,5.57513728585,37.5258241642,62.7947880557,2.18858402744,0.0,2.18858402744
 04/17  18:00:00,77.8150551753,3.52181445598,0.0,11.462461554,26.8041601173,36.0181789539,1.10384318037,0.0,1.10384318037
 04/17  19:00:00,88.1887867311,3.50385419162,0.0,17.020944583,26.8041601173,33.4493877451,1.1036466773,0.0,1.1036466773
 04/17  20:00:00,97.616938732,3.50385419162,0.0,35.1295926543,16.0824960704,28.0885557216,1.10351803334,0.0,1.10351803334
 04/17  21:00:00,103.6416137,3.50385419162,0.0,42.4386632268,16.0824960704,26.8041601173,1.10336705142,0.0,1.10336705142
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302445699,0.0,1.10302445699
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302106184,0.0,1.10302106184
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302348264,0.0,1.10302348264
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030906146,0.0,1.1030906146
 04/18  06:00:00,117.443297631,3.50385419162,0.0,82.1921765614,5.36083202345,21.4433280938,1.10311007419,0.0,1.10311007419
 04/18  07:00:00,99.3885901044,3.50385419162,0.0,47.112010116,16.0824960704,32.6817896323,1.12804077081,0.0242942394185,1.10374653139
 04/18  08:00:00,137.914352525,3.5219080354,1.72443854019,14.0087652577,48.2474882111,70.4033123869,2.18903472812,0.0,2.18903472812
 04/18  09:00:00,126.915523297,3.57488051124,5.40657482052,7.62339870216,48.2474882111,62.0547409583,2.18924381963,0.0,2.18924381963
 04/18  10:00:00,124.604325713,3.52818898246,7.79944317111,4.89261770249,48.2474882111,60.1281475517,2.18956657793,0.0,2.18956657793
 04/18  11:00:00,126.992548677,3.50385419162,9.84440369508,3.33362152721,48.2474882111,62.0547409583,2.19024776167,0.0,2.19024776167
 04/18  12:00:00,127.864463312,3.5324967944,11.5289895591,3.03665620199,48.2474882111,61.5103924513,3.27667639361,0.0,3.27667639361
 04/18  13:00:00,129.308390303,3.66628006132,13.0625909982,0.663355474668,48.2474882111,63.6602354638,3.27653234375,0.0,3.27653234375
 04/18  14:00:00,125.205760523,3.58099882999,13.236686707,0.00399912901219,48.2474882111,60.1281475517,2.18923715338,0.0,2.18923715338
 04/18  15:00:00,125.106160281,3.55976197281,13.1623224515,0.0,48.2474882111,60.1281475517,2.18878149143,0.0,2.18878149143
 04/18  16:00:00,129.043276258,3.6288772459,14.1404330454,0.0,48.2474882111,63.0180376616,2.18985590447,0.0,2.18985590447
 04/18  17:00:00,116.254955251,3.72185264579,12.2040502909,0.0,37.5258241642,62.7947880557,2.18848947642,0.0,2.18848947642
 04/18  18:00:00,75.2627910257,3.50385419162,8.87080838244,0.0573492864333,26.8041601173,36.0181789539,1.10384509628,0.0,1.10384509628
 04/18  19:00:00,79.3729021715,3.50385419162,7.26476758081,0.940292442614,26.8041601173,33.4493877451,1.10356911337,0.0,1.10356911337
 04/18  20:00:00,70.9558637479,3.50385419162,2.67016642309,5.79835124706,16.0824960704,28.0885557216,1.10363108294,0.0,1.10363108294
 04/18  21:00:00,71.4012231961,3.50385419162,0.0,10.1982727228,16.0824960704,26.8041601173,1.10321689534,0.0,1.10321689534
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301766494,0.0,1.10301766494
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302179071,0.0,1.10302179071
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302309562,0.0,1.10302309562
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315516387,0.0,1.10315516387
 04/19  06:00:00,74.3704193506,3.50385419162,0.0,39.1192982809,5.36083202345,21.4433280938,1.10311687754,0.0,1.10311687754
 04/19  07:00:00,74.0714399442,3.50385419162,0.0,21.7948599558,16.0824960704,32.6817896323,1.1037649499,0.0,1.1037649499
 04/19  08:00:00,130.372293996,3.77412566222,2.0839171649,5.85501047677,48.2474882111,70.4033123869,2.18873353286,0.0,2.18873353286
 04/19  09:00:00,126.239118849,3.80225460431,8.76485530977,3.36133967176,48.2474882111,62.0547409583,2.18909361204,0.0,2.18909361204
 04/19  10:00:00,125.779576617,3.67441954867,11.9514946556,1.76958655612,48.2474882111,60.1281475517,2.18940709128,0.0,2.18940709128
 04/19  11:00:00,126.978655561,3.54908703014,12.6986943464,0.420204920484,48.2474882111,62.0547409583,2.19008182043,0.0,2.19008182043
 04/19  12:00:00,129.257033683,3.65796369702,15.7021557485,0.130593481057,48.2474882111,61.5103924513,3.27640933662,0.0,3.27640933662
 04/19  13:00:00,134.582460797,3.99755872739,18.6687383002,0.0,48.2474882111,63.6602354638,3.27620849688,0.0,3.27620849688
 04/19  14:00:00,133.455505211,3.95909652495,21.1123328296,0.0,48.2474882111,60.1281475517,2.18931042318,0.0,2.18931042318
 04/19  15:00:00,133.432038932,3.9248796031,21.1230834715,0.0,48.2474882111,60.1281475517,2.18882144638,0.0,2.18882144638
 04/19  16:00:00,137.950834798,4.3309306606,22.3459381702,0.0,48.2474882111,63.0180376616,2.1896461452,0.0,2.1896461452
 04/19  17:00:00,125.177526104,4.21081544151,20.6376583489,0.0,37.5258241642,62.7947880557,2.18847669042,0.0,2.18847669042
 04/19  18:00:00,80.0802709614,3.6274731309,13.6220186652,0.0,26.8041601173,36.0181789539,1.10374826924,0.0,1.10374826924
 04/19  19:00:00,80.1752454418,3.50385419162,8.95283600223,0.0545672914985,26.8041601173,33.4493877451,1.10355806757,0.0,1.10355806757
 04/19  20:00:00,70.4538335048,3.50385419162,7.03623097333,0.930256453711,16.0824960704,28.0885557216,1.10353960972,0.0,1.10353960972
 04/19  21:00:00,68.1482570552,3.50385419162,4.43652660582,2.50877997606,16.0824960704,26.8041601173,1.10317685386,0.0,1.10317685386
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302078347,0.0,1.10302078347
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302234522,0.0,1.10302234522
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301681254,0.0,1.10301681254
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315094787,0.0,1.10315094787
 04/20  06:00:00,55.1479945947,3.51490409976,0.0,22.3531569503,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,68.6214829316,3.50385419162,0.0,16.3449029433,16.0824960704,32.6817896323,2.18722524327,0.0,2.18722524327
 04/20  08:00:00,126.587506019,3.63638390936,1.15966650248,3.132214915,48.2474882111,70.4033123869,1.10452972329,0.0,1.10452972329
 04/20  09:00:00,120.629453935,3.51284243556,5.68169785522,1.12424438095,48.2474882111,62.0547409583,2.18927963982,0.0,2.18927963982
 04/20  10:00:00,121.876698315,3.56412648278,9.61505288738,0.31344308841,48.2474882111,60.1281475517,3.27389047181,0.0,3.27389047181
 04/20  11:00:00,126.727887864,3.70875922612,12.7069029557,0.00155641867736,48.2474882111,62.0547409583,2.19018397432,0.0,2.19018397432
 04/20  12:00:00,127.376193872,3.76185107651,13.8480220389,0.0,48.2474882111,61.5103924513,3.27596344229,0.0,3.27596344229
 04/20  13:00:00,132.693068161,3.95359942682,16.8233049657,0.0,48.2474882111,63.6602354638,3.27614982108,0.0,3.27614982108
 04/20  14:00:00,131.417428882,4.05999541097,18.9733576142,0.0,48.2474882111,60.1281475517,2.18889602175,0.0,2.18889602175
 04/20  15:00:00,130.244080835,3.96972477522,17.8902802025,0.0,48.2474882111,60.1281475517,2.18876330985,0.0,2.18876330985
 04/20  16:00:00,132.336652744,4.09934964808,16.9633371296,0.0,48.2474882111,63.0180376616,2.18964210754,0.0,2.18964210754
 04/20  17:00:00,117.846632705,3.96320751443,13.5543728769,0.0,37.5258241642,62.7947880557,2.18824286663,0.0,2.18824286663
 04/20  18:00:00,76.3648396068,3.50385419162,9.51631796217,0.513888287776,26.8041601173,36.0181789539,1.10375170618,0.0,1.10375170618
 04/20  19:00:00,78.564045267,3.50385419162,6.50096484928,0.895238269673,26.8041601173,33.4493877451,1.10357210842,0.0,1.10357210842
 04/20  20:00:00,70.1005140887,3.50385419162,3.79703933069,3.81612868028,16.0824960704,28.0885557216,1.10364732697,0.0,1.10364732697
 04/20  21:00:00,68.2677482628,3.50385419162,1.19929787983,5.86549990968,16.0824960704,26.8041601173,1.10317290536,0.0,1.10317290536
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302239633,0.0,1.10302239633
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030167158,0.0,1.1030167158
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302028688,0.0,1.10302028688
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315042621,0.0,1.10315042621
 04/21  06:00:00,58.4726953086,3.52838270601,0.0,25.6643790579,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,66.5588310517,3.50464433634,0.0,14.2814609186,16.0824960704,32.6817896323,1.10374816129,0.0,1.10374816129
 04/21  08:00:00,126.985235157,3.98014520376,0.0,4.34584926118,48.2474882111,70.4033123869,2.18867161303,0.0,2.18867161303
 04/21  09:00:00,117.091055243,3.93443677023,0.0,2.84594920906,48.2474882111,62.0547409583,2.18889959228,0.0,2.18889959228
 04/21  10:00:00,114.854665508,3.73863224117,1.05738242033,1.67457498987,48.2474882111,60.1281475517,2.18920635474,0.0,2.18920635474
 04/21  11:00:00,117.518310109,3.65172796055,2.94041705038,0.615495834281,48.2474882111,62.0547409583,3.27505933189,0.0,3.27505933189
 04/21  12:00:00,117.86318397,3.8222558302,3.86551371918,0.409093664441,48.2474882111,61.5103924513,3.27680993488,0.0,3.27680993488
 04/21  13:00:00,120.761370917,4.07159639362,4.77361075445,0.0,48.2474882111,63.6602354638,3.27626205896,0.0,3.27626205896
 04/21  14:00:00,118.409274214,4.06013794588,5.96506041093,0.0,48.2474882111,60.1281475517,2.18892567976,0.0,2.18892567976
 04/21  15:00:00,117.275068838,3.94366159387,4.9473313868,0.0,48.2474882111,60.1281475517,2.18857951739,0.0,2.18857951739
 04/21  16:00:00,117.778331726,4.0221971991,2.48216856049,0.0,48.2474882111,63.0180376616,2.1899061766,0.0,2.1899061766
 04/21  17:00:00,105.965767274,3.94336978567,1.67740619349,0.0159389807647,37.5258241642,62.7947880557,1.10408154802,0.0,1.10408154802
 04/21  18:00:00,68.2732015002,3.50385419162,0.424134695762,1.51443344753,26.8041601173,36.0181789539,2.18789038292,0.0,2.18789038292
 04/21  19:00:00,76.1276964569,3.50385419162,0.0,4.95985430882,26.8041601173,33.4493877451,1.10354761342,0.0,1.10354761342
 04/21  20:00:00,72.192444309,3.50385419162,0.0,9.70509823122,16.0824960704,28.0885557216,1.10357938815,0.0,1.10357938815
 04/21  21:00:00,73.0645796833,3.50385419162,0.0,11.86162921,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308204948,0.0,1.10308204948
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306039799,0.0,1.10306039799
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302053452,0.0,1.10302053452
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302081181,0.0,1.10302081181
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,89.597374964,3.50385419162,0.0,56.8135872277,5.36083202345,21.4433280938,1.10316464924,0.0,1.10316464924
 04/22  07:00:00,84.7902890897,3.50385419162,0.0,49.3362522691,5.36083202345,26.5809105114,18.3246781205,17.2213881691,1.10328995143
 04/22  08:00:00,105.367684799,3.50385419162,0.0,43.7516856634,26.8041601173,31.2995447326,16.6172830478,15.51377237,1.10351067776
 04/22  09:00:00,105.789273228,3.50385419162,0.0,41.9255817845,26.8041601173,33.5472370403,16.0697842447,14.9659900338,1.10379421096
 04/22  10:00:00,103.653607128,3.50385419162,0.0,40.7532123881,26.8041601173,32.583940337,14.5771637244,13.4734682037,1.10369552069
 04/22  11:00:00,97.7517535965,3.50385419162,0.0,32.6036665488,26.8041601173,34.8316326447,9.67084951183,8.56694410933,1.1039054025
 04/22  12:00:00,93.6982967345,3.50385419162,0.0,29.8346052912,26.8041601173,33.5472370403,9.11633564237,6.92889159095,2.18744405143
 04/22  13:00:00,88.9911068286,3.50385419162,0.0,27.6962065941,26.8041601173,30.9784458315,8.56637324889,7.46274889251,1.10362435638
 04/22  14:00:00,70.0166325274,3.50385419162,0.0,37.1313869156,8.04124803518,21.3317032909,9.70900229896,8.60554431893,1.10345798003
 04/22  15:00:00,71.2430824867,3.50385419162,0.0,39.6422324793,8.04124803518,20.0473076865,9.17071862952,8.06732919575,1.10338943377
 04/22  16:00:00,74.5549701285,3.50385419162,0.0,42.63302122,8.04124803518,20.3684065876,6.27248117519,6.25248117519,0.02
 04/22  17:00:00,72.4975237242,3.50385419162,0.0,48.2957239498,2.68041601173,18.0090894769,6.73971742366,5.63643373926,1.1032836844
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316344062,0.0,1.10316344062
 04/22  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312366656,0.0,1.10312366656
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310483471,0.0,1.10310483471
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302080697,0.0,1.10302080697
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297115029,0.0,1.10297115029
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297018788,0.0,1.10297018788
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029689233,0.0,1.1029689233
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,21.219371831,0.40409327401,0.0,2.04392638078,2.68041601173,16.0824960704,1.15613031426,0.0531597177848,1.10297059648
 04/23  10:00:00,19.8740596159,0.202046637005,0.0,0.900660802749,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305795778,0.0,1.10305795778
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317519849,0.0,1.10317519849
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301791988,0.0,1.10301791988
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297105799,0.0,1.10297105799
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,29.3452827861,0.606139911014,0.0,2.56579069891,2.68041601173,16.0824960704,1.10297302162,0.0,1.10297302162
 04/23  20:00:00,39.7315758157,1.01023318502,0.0,5.14599045444,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,38.7472739434,0.808186548019,0.0,4.3637352192,2.68041601173,16.0824960704,1.10317837588,0.0,1.10317837588
 04/23  22:00:00,40.5357005593,1.01023318502,0.0,5.95011519812,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,39.4992722457,0.808186548019,0.0,5.11573352144,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,41.8093807988,1.01023318502,0.0,7.22379543763,2.68041601173,16.0824960704,1.10302438361,0.0,1.10302438361
 04/24  01:00:00,45.6439802045,0.808186548019,0.0,5.89960945682,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,48.4594468335,1.01023318502,0.0,8.51302944878,2.68041601173,21.4433280938,1.11976914845,0.0167489179676,1.10302023048
 04/24  03:00:00,46.9138833225,0.808186548019,0.0,7.16951257487,2.68041601173,21.4433280938,0.0592767218105,0.0392767218105,0.02
 04/24  04:00:00,49.7078164067,1.01023318502,0.0,9.76139902203,2.68041601173,21.4433280938,1.24386137678,0.140844915084,1.1030164617
 04/24  05:00:00,50.1442442041,0.808186548019,0.0,7.7194574447,5.36083202345,21.4433280938,0.115518407329,0.0955184073286,0.02
 04/24  06:00:00,197.18352863,3.50385419162,0.0,164.399740894,5.36083202345,21.4433280938,1.17401034002,0.0708575820015,1.10315275801
 04/24  07:00:00,155.572839798,3.50385419162,0.0,103.29625981,16.0824960704,32.6817896323,29.5317691691,28.4280534767,1.10371569241
 04/24  08:00:00,174.848009451,3.50385419162,0.0,52.6849145669,48.2474882111,70.4033123869,20.5215336932,18.33265266,2.18888103316
 04/24  09:00:00,152.482315762,3.50385419162,0.0,38.6677923066,48.2474882111,62.0547409583,11.5982427209,9.40922528398,2.18901743688
 04/24  10:00:00,142.676457454,3.50385419162,0.0,30.7885274057,48.2474882111,60.1281475517,5.87062968633,3.68135527636,2.18927440996
 04/24  11:00:00,137.861120368,3.50385419162,0.0,24.0465969126,48.2474882111,62.0547409583,3.45384690308,0.178812546898,3.27503435618
 04/24  12:00:00,138.111611208,3.50385419162,0.0,24.8414362597,48.2474882111,61.5103924513,2.19144598938,0.0,2.19144598938
 04/24  13:00:00,129.099230394,3.50385419162,0.0,13.6792124331,48.2474882111,63.6602354638,3.2766492138,0.0,3.2766492138
 04/24  14:00:00,122.083988534,3.50385419162,0.0,10.1960584858,48.2474882111,60.1281475517,2.18930268866,0.0,2.18930268866
 04/24  15:00:00,120.316749872,3.50385419162,0.0,8.4288198236,48.2474882111,60.1281475517,2.18855376395,0.0,2.18855376395
 04/24  16:00:00,125.448287301,3.50385419162,0.0,10.670467143,48.2474882111,63.0180376616,2.18981698676,0.0,2.18981698676
 04/24  17:00:00,120.923663274,3.52147535868,0.0,17.0731356017,37.5258241642,62.7947880557,2.18862162348,0.0,2.18862162348
 04/24  18:00:00,95.4474861009,3.50385419162,0.0,29.112852744,26.8041601173,36.0181789539,1.10380720419,0.0,1.10380720419
 04/24  19:00:00,103.27321492,3.50385419162,0.0,32.1053727723,26.8041601173,33.4493877451,1.10352869976,0.0,1.10352869976
 04/24  20:00:00,107.202117631,3.50385419162,0.0,44.7147715534,16.0824960704,28.0885557216,1.22717460792,0.123596946082,1.10357766183
 04/24  21:00:00,110.529290337,3.50385419162,0.0,49.3263398634,16.0824960704,26.8041601173,1.90058638801,0.797402150991,1.10318423701
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030141485,0.0,1.1030141485
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301677675,0.0,1.10301677675
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301852338,0.0,1.10301852338
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315796208,0.0,1.10315796208
 04/25  06:00:00,134.984245284,3.50385419162,0.0,102.200457548,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,121.80787021,3.50385419162,0.0,69.531290222,16.0824960704,32.6817896323,20.5724782915,18.3852471034,2.18723118812
 04/25  08:00:00,161.658016587,3.50385419162,0.0,39.4949217038,48.2474882111,70.4033123869,15.6082429202,14.5037362589,1.10450666131
 04/25  09:00:00,146.813487774,3.50385419162,0.0,32.998964319,48.2474882111,62.0547409583,15.5683133768,13.3791287579,2.18918461889
 04/25  10:00:00,135.145121373,3.50385419162,0.0,23.2571913249,48.2474882111,60.1281475517,10.195030757,6.92103591974,3.27399483722
 04/25  11:00:00,127.695469901,3.50385419162,0.0,13.880946446,48.2474882111,62.0547409583,2.56007433573,0.370090303318,2.18998403241
 04/25  12:00:00,127.394792324,3.50385419162,0.0,14.1246173757,48.2474882111,61.5103924513,3.27703814729,0.0,3.27703814729
 04/25  13:00:00,123.069056722,3.50423751665,0.0,7.64865543607,48.2474882111,63.6602354638,3.2764113678,0.0,3.2764113678
 04/25  14:00:00,117.293930363,3.50385419162,0.0,5.40600031446,48.2474882111,60.1281475517,2.1890014731,0.0,2.1890014731
 04/25  15:00:00,114.556452668,3.50385419162,0.0,2.66852261982,48.2474882111,60.1281475517,2.18862470787,0.0,2.18862470787
 04/25  16:00:00,120.299210082,3.53645223611,0.0,5.48879187894,48.2474882111,63.0180376616,2.18990756107,0.0,2.18990756107
 04/25  17:00:00,110.708452426,3.64056437076,0.0,6.73883574113,37.5258241642,62.7947880557,1.10407708925,0.0,1.10407708925
 04/25  18:00:00,77.5410205519,3.50385419162,0.0,11.206387195,26.8041601173,36.0181789539,2.18787149696,0.0,2.18787149696
 04/25  19:00:00,85.3850213764,3.50385419162,0.0,16.6845125617,26.8041601173,33.4493877451,1.10345145091,0.0,1.10345145091
 04/25  20:00:00,90.8233527715,3.50385419162,0.0,28.3360066938,16.0824960704,28.0885557216,1.26897383009,0.165418434409,1.10355539568
 04/25  21:00:00,95.35664762,3.50385419162,0.0,34.1536971467,16.0824960704,26.8041601173,0.735913146054,0.715913146054,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030688145,0.0,1.1030688145
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030188638,0.0,1.1030188638
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301299866,0.0,1.10301299866
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301580159,0.0,1.10301580159
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,119.305595135,3.50385419162,0.0,86.521807399,5.36083202345,21.4433280938,1.10311892907,0.0,1.10311892907
 04/26  07:00:00,101.64821274,3.50385419162,0.0,49.3716327516,16.0824960704,32.6817896323,12.832843068,11.7290898314,1.10375323654
 04/26  08:00:00,141.173325985,3.5130370498,0.0,19.0010482427,48.2474882111,70.4033123869,3.1256772978,0.936692312709,2.18898498509
 04/26  09:00:00,125.261064988,3.50385419162,0.0,11.4465415333,48.2474882111,62.0547409583,2.18945711687,0.0,2.18945711687
 04/26  10:00:00,120.963040441,3.50385419162,0.0,9.0751103924,48.2474882111,60.1281475517,2.18924213578,0.0,2.18924213578
 04/26  11:00:00,119.828810409,3.50385419162,0.0,6.01428695425,48.2474882111,62.0547409583,2.18992745183,0.0,2.18992745183
 04/26  12:00:00,119.072853119,3.5219728419,0.0,5.7845595206,48.2474882111,61.5103924513,3.27657464576,0.0,3.27657464576
 04/26  13:00:00,118.109762847,3.56633278801,0.0,2.62726628954,48.2474882111,63.6602354638,3.27627480816,0.0,3.27627480816
 04/26  14:00:00,112.509838865,3.50385419162,0.0,0.621908816709,48.2474882111,60.1281475517,2.18928469066,0.0,2.18928469066
 04/26  15:00:00,111.889068889,3.50499303165,0.0,0.0,48.2474882111,60.1281475517,2.18874679225,0.0,2.18874679225
 04/26  16:00:00,114.879313176,3.60534720917,0.0,0.0,48.2474882111,63.0180376616,2.18982973716,0.0,2.18982973716
 04/26  17:00:00,104.189124866,3.70587774144,0.0,0.154194810237,37.5258241642,62.7947880557,2.18830362599,0.0,2.18830362599
 04/26  18:00:00,71.2183126995,3.50385419162,0.0,4.88367934264,26.8041601173,36.0181789539,1.10380707577,0.0,1.10380707577
 04/26  19:00:00,75.7601569183,3.50385419162,0.0,7.05964810359,26.8041601173,33.4493877451,1.10348260009,0.0,1.10348260009
 04/26  20:00:00,78.4126193517,3.50385419162,0.0,15.925273274,16.0824960704,28.0885557216,1.10356135285,0.0,1.10356135285
 04/26  21:00:00,83.4131755727,3.50385419162,0.0,22.2102250994,16.0824960704,26.8041601173,1.1031516847,0.0,1.1031516847
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301658564,0.0,1.10301658564
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301726041,0.0,1.10301726041
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301733358,0.0,1.10301733358
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315266406,0.0,1.10315266406
 04/27  06:00:00,82.0610865418,3.50385419162,0.0,51.7446321388,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,86.4371339844,3.50385419162,0.0,34.1605539961,16.0824960704,32.6817896323,1.10359364859,0.0,1.10359364859
 04/27  08:00:00,134.122468765,3.53946095979,0.0,11.9237671133,48.2474882111,70.4033123869,2.18860134532,0.0,2.18860134532
 04/27  09:00:00,120.291564765,3.50385419162,0.888064104864,5.58897720534,48.2474882111,62.0547409583,2.18943150119,0.0,2.18943150119
 04/27  10:00:00,119.551229391,3.50385419162,4.68136013727,2.98193920481,48.2474882111,60.1281475517,2.18919474754,0.0,2.18919474754
 04/27  11:00:00,123.468760525,3.5056318081,7.9853131648,1.66714628893,48.2474882111,62.0547409583,3.27502435907,0.0,3.27502435907
 04/27  12:00:00,123.985837095,3.5956784544,9.25918770573,1.36465017818,48.2474882111,61.5103924513,3.27627252913,0.0,3.27627252913
 04/27  13:00:00,126.430428276,3.7758702622,10.6740054278,0.06438881685,48.2474882111,63.6602354638,2.19046835182,0.0,2.19046835182
 04/27  14:00:00,124.84023917,3.71236755086,12.7437957623,0.0,48.2474882111,60.1281475517,2.18953389615,0.0,2.18953389615
 04/27  15:00:00,128.76891954,3.6847947442,16.700048939,0.0,48.2474882111,60.1281475517,2.18876351917,0.0,2.18876351917
 04/27  16:00:00,130.390708125,3.72937235662,15.3873698012,0.0,48.2474882111,63.0180376616,3.27421736432,0.0,3.27421736432
 04/27  17:00:00,116.293876257,3.7666207215,12.1982032218,0.0,37.5258241642,62.7947880557,1.10399160783,0.0,1.10399160783
 04/27  18:00:00,76.2404948266,3.50385419162,9.42396541928,0.481896050465,26.8041601173,36.0181789539,1.10373573845,0.0,1.10373573845
 04/27  19:00:00,75.4172357945,3.50385419162,3.49702581761,3.21970116219,26.8041601173,33.4493877451,1.10358396437,0.0,1.10358396437
 04/27  20:00:00,70.0237088708,3.50385419162,0.0,7.5363627931,16.0824960704,28.0885557216,1.10357779448,0.0,1.10357779448
 04/27  21:00:00,71.5726526965,3.50385419162,0.0,10.3697022231,16.0824960704,26.8041601173,1.10332469359,0.0,1.10332469359
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301223459,0.0,1.10301223459
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301448698,0.0,1.10301448698
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301584833,0.0,1.10301584833
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313265892,0.0,1.10313265892
 04/28  06:00:00,68.8324832821,3.50385419162,0.0,38.5160288792,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,79.7927913404,3.50385419162,0.0,27.5162113521,16.0824960704,32.6817896323,2.18701319022,0.0,2.18701319022
 04/28  08:00:00,129.098219096,3.58134282691,0.0,6.85763557671,48.2474882111,70.4033123869,1.10453085847,0.0,1.10453085847
 04/28  09:00:00,118.093718259,3.50385419162,0.0,4.27919480434,48.2474882111,62.0547409583,2.18922732852,0.0,2.18922732852
 04/28  10:00:00,114.324022791,3.50385419162,0.0,2.43609274296,48.2474882111,60.1281475517,3.27398012556,0.0,3.27398012556
 04/28  11:00:00,116.661030293,3.51932460602,1.11006807146,1.72096835157,48.2474882111,62.0547409583,2.18993644816,0.0,2.18993644816
 04/28  12:00:00,119.045463354,3.59836898057,4.29716687915,1.38360673788,48.2474882111,61.5103924513,3.27689544603,0.0,3.27689544603
 04/28  13:00:00,123.667334214,3.62446224316,8.04134320213,0.0853649995504,48.2474882111,63.6602354638,3.27621282666,0.0,3.27621282666
 04/28  14:00:00,121.034240787,3.52914758976,9.10601853104,0.0149988090448,48.2474882111,60.1281475517,2.1888576257,0.0,2.1888576257
 04/28  15:00:00,121.124597163,3.54217785835,9.1983434474,0.0,48.2474882111,60.1281475517,1.10427069322,0.0,1.10427069322
 04/28  16:00:00,123.758659547,3.66006308489,8.82463049484,0.0,48.2474882111,63.0180376616,3.27443464455,0.0,3.27443464455
 04/28  17:00:00,108.909261085,3.76725808249,4.64672245461,0.166228233626,37.5258241642,62.7947880557,1.10398267334,0.0,1.10398267334
 04/28  18:00:00,70.1100838479,3.50385419162,0.0,3.77545049103,26.8041601173,36.0181789539,2.18767047543,0.0,2.18767047543
 04/28  19:00:00,75.0464394758,3.50385419162,0.0,6.34593066109,26.8041601173,33.4493877451,1.10346341387,0.0,1.10346341387
 04/28  20:00:00,77.4859560642,3.50385419162,0.0,14.9986099864,16.0824960704,28.0885557216,1.10357388296,0.0,1.10357388296
 04/28  21:00:00,81.4442582902,3.50385419162,0.0,20.2413078169,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301758601,0.0,1.10301758601
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300979338,0.0,1.10300979338
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301180736,0.0,1.10301180736
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301380775,0.0,1.10301380775
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,72.15673755,3.50385419162,0.0,41.840283147,5.36083202345,21.4433280938,1.10309671702,0.0,1.10309671702
 04/29  07:00:00,67.3111978293,3.50385419162,0.0,31.8571610087,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/29  08:00:00,79.2195834639,3.50385419162,0.0,17.6035843282,26.8041601173,31.2995447326,1.10338215881,0.0,1.10338215881
 04/29  09:00:00,79.9134075885,3.50385419162,0.0,16.0497161452,26.8041601173,33.5472370403,2.18732748441,0.0,2.18732748441
 04/29  10:00:00,77.049735447,3.50385419162,0.0,14.149340707,26.8041601173,32.583940337,1.10361614535,0.0,1.10361614535
 04/29  11:00:00,79.1358404794,3.50385419162,0.0,13.9877534317,26.8041601173,34.8316326447,1.10383075469,0.0,1.10383075469
 04/29  12:00:00,78.0107234407,3.50385419162,0.0,14.1470319974,26.8041601173,33.5472370403,1.10373733409,0.0,1.10373733409
 04/29  13:00:00,72.1323969206,3.50385419162,0.0,10.8374966861,26.8041601173,30.9784458315,1.10367741829,0.0,1.10367741829
 04/29  14:00:00,51.4805604102,3.50385419162,0.0,18.5953147985,8.04124803518,21.3317032909,1.10358349987,0.0,1.10358349987
 04/29  15:00:00,58.0705389792,3.50385419162,0.0,26.4696889718,8.04124803518,20.0473076865,1.10342045511,0.0,1.10342045511
 04/29  16:00:00,58.9143656828,3.50385419162,0.0,26.9924167743,8.04124803518,20.3684065876,1.10346569892,0.0,1.10346569892
 04/29  17:00:00,57.44392387,3.50385419162,0.0,33.2421240956,2.68041601173,18.0090894769,1.1031153669,0.0,1.1031153669
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309957634,0.0,1.10309957634
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320169936,0.0,1.10320169936
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300928672,0.0,1.10300928672
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298829068,0.0,1.10298829068
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296543062,0.0,1.10296543062
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311403115,0.0,1.10311403115
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296803159,0.0,1.10296803159
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296699184,0.0,1.10296699184
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306123316,0.0,1.10306123316
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312636047,0.0,1.10312636047
