Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296729329,0.0,1.10296729329
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296806684,0.0,1.10296806684
 04/30  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029672151,0.0,1.1029672151
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296593821,0.0,1.10296593821
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301406439,0.0,1.10301406439
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,41.4604872845,0.40409327401,0.0,2.12020981088,2.68041601173,21.4433280938,1.10301448822,0.0,1.10301448822
 05/01  04:00:00,44.088497124,0.808186548019,0.0,4.34412637635,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,48.535986543,1.01023318502,0.0,5.90915314659,5.36083202345,21.4433280938,1.10321139959,0.0,1.10321139959
 05/01  06:00:00,159.055101213,3.50385419162,0.0,128.73864681,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  07:00:00,131.052504232,3.50385419162,0.0,78.7759242439,16.0824960704,32.6817896323,12.6208700551,11.5171899831,1.10368007195
 05/01  08:00:00,160.140422073,3.50385419162,0.0,37.9773271895,48.2474882111,70.4033123869,3.34575163078,1.15730305823,2.18844857255
 05/01  09:00:00,141.446022894,3.50511799655,0.0,27.6302356337,48.2474882111,62.0547409583,2.18909384872,0.0,2.18909384872
 05/01  10:00:00,131.933713319,3.50385419162,0.0,20.0457832708,48.2474882111,60.1281475517,2.18912384404,0.0,2.18912384404
 05/01  11:00:00,126.566818329,3.50385419162,0.0,12.7522948742,48.2474882111,62.0547409583,3.27466099757,0.0,3.27466099757
 05/01  12:00:00,128.160001768,3.50385419162,2.3106130528,12.5792137673,48.2474882111,61.5103924513,3.27623639484,0.0,3.27623639484
 05/01  13:00:00,126.966176608,3.50385419162,5.75628255261,5.78987609445,48.2474882111,63.6602354638,2.19040394411,0.0,2.19040394411
 05/01  14:00:00,123.831626653,3.50385419162,9.78849868981,2.15519791512,48.2474882111,60.1281475517,2.18944354649,0.0,2.18944354649
 05/01  15:00:00,123.157738983,3.50385419162,11.269808934,0.0,48.2474882111,60.1281475517,2.18865076632,0.0,2.18865076632
 05/01  16:00:00,127.014739406,3.54489034277,12.1958830964,0.0,48.2474882111,63.0180376616,2.18957435107,0.0,2.18957435107
 05/01  17:00:00,117.011681207,3.67999285203,12.9316319305,0.0710041101459,37.5258241642,62.7947880557,2.18840900867,0.0,2.18840900867
 05/01  18:00:00,78.8806760481,3.50385419162,11.2561103886,1.28993230255,26.8041601173,36.0181789539,1.10381147089,0.0,1.10381147089
 05/01  19:00:00,81.2343023245,3.50385419162,9.51198791827,3.02180559149,26.8041601173,33.4493877451,1.1035032837,0.0,1.1035032837
 05/01  20:00:00,78.5702716685,3.50385419162,5.95254718946,10.1303784013,16.0824960704,28.0885557216,1.10354056431,0.0,1.10354056431
 05/01  21:00:00,80.4951103265,3.50385419162,1.66491135444,17.6272484987,16.0824960704,26.8041601173,1.1031678248,0.0,1.1031678248
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301248989,0.0,1.10301248989
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301291665,0.0,1.10301291665
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301354401,0.0,1.10301354401
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315521567,0.0,1.10315521567
 05/02  06:00:00,87.2567652515,3.50385419162,0.0,56.9403108485,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,87.7837339087,3.50385419162,0.0,35.5071539204,16.0824960704,32.6817896323,4.16438671477,3.06072468803,1.10366202674
 05/02  08:00:00,136.404757788,3.53761772085,0.0,14.2078993748,48.2474882111,70.4033123869,2.24534499374,0.0567607122509,2.18858428149
 05/02  09:00:00,123.021077435,3.53599921417,0.0,9.17440895753,48.2474882111,62.0547409583,2.18902998262,0.0,2.18902998262
 05/02  10:00:00,118.501536941,3.50626149375,0.0,6.61119959023,48.2474882111,60.1281475517,2.18905165417,0.0,2.18905165417
 05/02  11:00:00,118.465677832,3.50385419162,0.0,4.65115437727,48.2474882111,62.0547409583,3.27495721263,0.0,3.27495721263
 05/02  12:00:00,117.620811175,3.56232733976,0.0,4.29216307844,48.2474882111,61.5103924513,3.27608250893,0.0,3.27608250893
 05/02  13:00:00,117.364638869,3.59916958932,0.0,1.84930551071,48.2474882111,63.6602354638,2.19068610485,0.0,2.19068610485
 05/02  14:00:00,112.420466156,3.51217818138,0.32544682263,0.198765295018,48.2474882111,60.1281475517,2.18932492406,0.0,2.18932492406
 05/02  15:00:00,112.895318776,3.52447005459,0.986772864052,0.0,48.2474882111,60.1281475517,2.18852912384,0.0,2.18852912384
 05/02  16:00:00,115.917704522,3.63399280921,1.00974574572,0.0,48.2474882111,63.0180376616,2.18969494225,0.0,2.18969494225
 05/02  17:00:00,104.161315656,3.75014492008,0.0821184218582,0.0,37.5258241642,62.7947880557,2.18846144825,0.0,2.18846144825
 05/02  18:00:00,67.5454454939,3.50385419162,0.0,1.21081213702,26.8041601173,36.0181789539,1.10372035665,0.0,1.10372035665
 05/02  19:00:00,72.2222708494,3.50385419162,0.0,3.52176203467,26.8041601173,33.4493877451,1.10344663493,0.0,1.10344663493
 05/02  20:00:00,74.9505356571,3.50385419162,0.0,12.4631895794,16.0824960704,28.0885557216,1.10360152462,0.0,1.10360152462
 05/02  21:00:00,80.5762729502,3.50385419162,0.0,19.3733224769,16.0824960704,26.8041601173,1.10295118534,0.0,1.10295118534
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030099182,0.0,1.1030099182
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301057452,0.0,1.10301057452
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301152574,0.0,1.10301152574
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315562863,0.0,1.10315562863
 05/03  06:00:00,87.3411920352,3.50385419162,0.0,57.0247376322,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,86.9326767685,3.50385419162,0.0,34.6560967801,16.0824960704,32.6817896323,10.3761925409,9.27260029068,1.1035922502
 05/03  08:00:00,135.826433629,3.56996726132,0.0,13.597225676,48.2474882111,70.4033123869,3.19240636464,1.00359939321,2.18880697143
 05/03  09:00:00,122.24638603,3.53146699291,0.0,8.40424977394,48.2474882111,62.0547409583,2.18928241737,0.0,2.18928241737
 05/03  10:00:00,117.357780658,3.50853535343,0.0,5.46516944778,48.2474882111,60.1281475517,2.18940925744,0.0,2.18940925744
 05/03  11:00:00,117.843516858,3.51390167553,0.567121174675,3.45182474463,48.2474882111,62.0547409583,3.27462626961,0.0,3.27462626961
 05/03  12:00:00,118.95118579,3.59682239324,2.61689088239,2.97115175822,48.2474882111,61.5103924513,2.19091892884,0.0,2.19091892884
 05/03  13:00:00,120.80305033,3.6227753732,4.22169884774,1.04241234031,48.2474882111,63.6602354638,3.2763893018,0.0,3.2763893018
 05/03  14:00:00,117.994901656,3.52874973212,5.9632837637,0.118792303777,48.2474882111,60.1281475517,2.18908257193,0.0,2.18908257193
 05/03  15:00:00,117.563009507,3.54443334475,5.63450030496,0.0,48.2474882111,60.1281475517,2.18875354329,0.0,2.18875354329
 05/03  16:00:00,120.542450477,3.65613041016,5.61235409968,0.0,48.2474882111,63.0180376616,2.1897530402,0.0,2.1897530402
 05/03  17:00:00,109.687295496,3.76223693383,5.59600624806,0.0,37.5258241642,62.7947880557,2.18820039734,0.0,2.18820039734
 05/03  18:00:00,71.0376359862,3.50385419162,3.20371560314,1.49928702618,26.8041601173,36.0181789539,1.10374540682,0.0,1.10374540682
 05/03  19:00:00,74.4020332607,3.50385419162,0.75970039009,4.9418240559,26.8041601173,33.4493877451,1.10351814045,0.0,1.10351814045
 05/03  20:00:00,72.4823159905,3.50385419162,0.0,9.9949699128,16.0824960704,28.0885557216,1.10360355623,0.0,1.10360355623
 05/03  21:00:00,76.0251797366,3.50385419162,0.0,14.8222292633,16.0824960704,26.8041601173,1.10314382669,0.0,1.10314382669
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300685705,0.0,1.10300685705
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300760634,0.0,1.10300760634
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300865998,0.0,1.10300865998
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,77.0401778996,3.50385419162,0.0,46.7237234966,5.36083202345,21.4433280938,1.10321224612,0.0,1.10321224612
 05/04  07:00:00,89.5577069557,3.50385419162,0.0,37.2811269673,16.0824960704,32.6817896323,1.77167534654,0.668043494847,1.1036318517
 05/04  08:00:00,140.380850877,3.56665850972,0.0,18.1549516757,48.2474882111,70.4033123869,2.18872560417,0.0,2.18872560417
 05/04  09:00:00,127.358801604,3.50385419162,0.0,13.544278149,48.2474882111,62.0547409583,2.18895768815,0.0,2.18895768815
 05/04  10:00:00,122.220169133,3.50385419162,0.0,10.3322390847,48.2474882111,60.1281475517,2.18912049394,0.0,2.18912049394
 05/04  11:00:00,121.144410875,3.50412942077,0.0,7.32961219035,48.2474882111,62.0547409583,2.18988052092,0.0,2.18988052092
 05/04  12:00:00,121.40302757,3.57517276529,0.0,8.06153404845,48.2474882111,61.5103924513,3.27632553615,0.0,3.27632553615
 05/04  13:00:00,121.300781922,3.5995703516,0.0,5.78504780134,48.2474882111,63.6602354638,3.27583331244,0.0,3.27583331244
 05/04  14:00:00,118.63282548,3.50592702951,0.0,6.74282259333,48.2474882111,60.1281475517,2.18888027809,0.0,2.18888027809
 05/04  15:00:00,119.100930319,3.50893447486,0.0,7.20791998677,48.2474882111,60.1281475517,2.18876150432,0.0,2.18876150432
 05/04  16:00:00,121.998400542,3.60435705426,0.0,7.12007752097,48.2474882111,63.0180376616,2.18971568704,0.0,2.18971568704
 05/04  17:00:00,114.311710533,3.70351342572,0.0,10.279144793,37.5258241642,62.7947880557,2.18790338023,0.0,2.18790338023
 05/04  18:00:00,83.8333079024,3.50385419162,0.0,17.4986745455,26.8041601173,36.0181789539,1.10371794903,0.0,1.10371794903
 05/04  19:00:00,90.3230568687,3.50385419162,0.0,21.622548054,26.8041601173,33.4493877451,1.22073868884,0.117273150766,1.10346553807
 05/04  20:00:00,92.7511782518,3.50385419162,0.0,30.2638321741,16.0824960704,28.0885557216,2.98759296313,1.88403774065,1.10355522247
 05/04  21:00:00,93.4704443268,3.50385419162,0.0,32.2674938535,16.0824960704,26.8041601173,3.30764508132,3.28764508132,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306633076,0.0,1.10306633076
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301328797,0.0,1.10301328797
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301127177,0.0,1.10301127177
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300554362,0.0,1.10300554362
 05/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,98.9722808428,3.50385419162,0.0,68.6558264398,5.36083202345,21.4433280938,1.10309960803,0.0,1.10309960803
 05/05  07:00:00,103.125562224,3.50385419162,0.0,50.848982236,16.0824960704,32.6817896323,8.55168469428,7.44809713681,1.10358755746
 05/05  08:00:00,140.547633864,3.5359057204,0.0,18.3524874511,48.2474882111,70.4033123869,4.61426148522,2.4253838806,2.18887760462
 05/05  09:00:00,122.951417555,3.50385419162,0.0,9.13689409966,48.2474882111,62.0547409583,2.18908505789,0.0,2.18908505789
 05/05  10:00:00,118.638814509,3.50385419162,0.0,6.75088446082,48.2474882111,60.1281475517,2.18924596807,0.0,2.18924596807
 05/05  11:00:00,118.884516214,3.50385419162,0.0,5.06999275924,48.2474882111,62.0547409583,2.18974772099,0.0,2.18974772099
 05/05  12:00:00,118.872897037,3.56678993474,0.0,5.53978634591,48.2474882111,61.5103924513,3.27600809326,0.0,3.27600809326
 05/05  13:00:00,118.321293142,3.59893448334,0.0,2.80619488979,48.2474882111,63.6602354638,3.27619407255,0.0,3.27619407255
 05/05  14:00:00,114.316413643,3.51087304804,1.75354369993,0.66792103846,48.2474882111,60.1281475517,2.18880950445,0.0,2.18880950445
 05/05  15:00:00,114.939288996,3.52333009367,3.03188304518,0.0,48.2474882111,60.1281475517,1.10423064418,0.0,1.10423064418
 05/05  16:00:00,118.670589727,3.75807192215,3.6385518384,0.0,48.2474882111,63.0180376616,3.27417480238,0.0,3.27417480238
 05/05  17:00:00,108.77340421,4.0868025315,4.18571626898,0.17183309502,37.5258241642,62.7947880557,1.10406608576,0.0,1.10406608576
 05/05  18:00:00,70.7960957977,3.64511526401,2.6728085828,1.64739278562,26.8041601173,36.0181789539,1.10379334854,0.0,1.10379334854
 05/05  19:00:00,69.4889608141,3.50494713372,0.444696748253,2.80999564228,26.8041601173,33.4493877451,1.10362680853,0.0,1.10362680853
 05/05  20:00:00,68.5777123915,3.50385419162,0.0,6.09036631375,16.0824960704,28.0885557216,1.10361732714,0.0,1.10361732714
 05/05  21:00:00,72.7554690175,3.50385419162,0.0,11.5525185441,16.0824960704,26.8041601173,1.10334168765,0.0,1.10334168765
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301140184,0.0,1.10301140184
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301116594,0.0,1.10301116594
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030108749,0.0,1.1030108749
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312570724,0.0,1.10312570724
 05/06  06:00:00,73.8025894525,3.50385419162,0.0,43.4861350496,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,63.0463982958,3.50385419162,0.0,27.5923614752,5.36083202345,26.5809105114,1.20804060606,0.104831082101,1.10320952396
 05/06  08:00:00,76.095200068,3.50385419162,0.0,14.4792009324,26.8041601173,31.2995447326,1.10340650478,0.0,1.10340650478
 05/06  09:00:00,74.2957833099,3.50388738072,1.42332970486,9.00872897259,26.8041601173,33.5472370403,1.10364546595,0.0,1.10364546595
 05/06  10:00:00,73.426737898,3.50385419162,5.07606256401,5.45028059392,26.8041601173,32.583940337,1.10362292009,0.0,1.10362292009
 05/06  11:00:00,77.0488255445,3.50385419162,7.7615285006,4.13920999623,26.8041601173,34.8316326447,2.18752248245,0.0,2.18752248245
 05/06  12:00:00,77.0580430112,3.50385419162,9.85494877744,3.33940279044,26.8041601173,33.5472370403,1.10363213903,0.0,1.10363213903
 05/06  13:00:00,75.7242903127,3.50385419162,12.7741316835,1.65525839462,26.8041601173,30.9784458315,1.10368770388,0.0,1.10368770388
 05/06  14:00:00,48.3528430341,3.50385419162,14.2498512266,1.21774619575,8.04124803518,21.3317032909,1.10342251095,0.0,1.10342251095
 05/06  15:00:00,48.1209615611,3.50385419162,14.2497756533,2.27033590051,8.04124803518,20.0473076865,1.1033556711,0.0,1.1033556711
 05/06  16:00:00,50.2119995909,3.50385419162,13.5128383377,4.77721234474,8.04124803518,20.3684065876,1.10340495439,0.0,1.10340495439
 05/06  17:00:00,44.4201312265,3.50385419162,11.1006916451,9.11763980701,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310617323,0.0,1.10310617323
 05/06  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310878493,0.0,1.10310878493
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320673102,0.0,1.10320673102
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300997624,0.0,1.10300997624
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296133686,0.0,1.10296133686
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296422484,0.0,1.10296422484
 05/07  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296334832,0.0,1.10296334832
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296369827,0.0,1.10296369827
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305500815,0.0,1.10305500815
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316631887,0.0,1.10316631887
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030615367,0.0,1.1030615367
 05/07  16:00:00,24.8997082895,1.2070254495,4.9213306638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,24.1139281018,1.106002131,4.23657379457,0.0,2.68041601173,16.0824960704,1.1030211299,0.0,1.1030211299
 05/07  18:00:00,27.2517518523,1.87721038673,6.60318928941,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,22.088992235,0.202046637005,0.648260088466,0.0,2.68041601173,16.0824960704,1.10301316172,0.0,1.10301316172
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309225585,0.0,1.10309225585
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296333435,0.0,1.10296333435
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300901992,0.0,1.10300901992
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300904423,0.0,1.10300904423
 05/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,64.8543450745,3.50385419162,0.0,34.5378906715,5.36083202345,21.4433280938,1.10310823681,0.0,1.10310823681
 05/08  07:00:00,70.4496365047,3.50385419162,0.0,18.1730565163,16.0824960704,32.6817896323,1.10371103981,0.0,1.10371103981
 05/08  08:00:00,131.329474677,3.63952352817,4.37806584984,4.65264460721,48.2474882111,70.4033123869,2.18875103711,0.0,2.18875103711
 05/08  09:00:00,127.041337348,3.72911812476,10.3518276375,2.64972232266,48.2474882111,62.0547409583,2.18892961553,0.0,2.18892961553
 05/08  10:00:00,129.23489024,3.63882040655,15.9986618928,1.21333208386,48.2474882111,60.1281475517,2.18905896088,0.0,2.18905896088
 05/08  11:00:00,133.694514111,3.50575738444,19.587409296,0.290678167147,48.2474882111,62.0547409583,2.18990077707,0.0,2.18990077707
 05/08  12:00:00,137.011758615,3.58921168605,23.5232485761,0.132977596074,48.2474882111,61.5103924513,3.27660559647,0.0,3.27660559647
 05/08  13:00:00,142.392397878,3.71893656444,26.7572975441,0.0,48.2474882111,63.6602354638,3.27573528682,0.0,3.27573528682
 05/08  14:00:00,139.586370128,3.67691335037,27.5253809209,0.0,48.2474882111,60.1281475517,1.10429294398,0.0,1.10429294398
 05/08  15:00:00,143.298241934,3.90134294481,31.0128231327,0.0,48.2474882111,60.1281475517,2.18876196572,0.0,2.18876196572
 05/08  16:00:00,151.022994489,4.63958020265,35.1094483196,0.0,48.2474882111,63.0180376616,2.18931094228,0.0,2.18931094228
 05/08  17:00:00,139.348477445,4.72592378984,34.2935013414,0.0,37.5258241642,62.7947880557,2.18836315606,0.0,2.18836315606
 05/08  18:00:00,94.5734213148,3.78291385573,27.9597282938,0.0,26.8041601173,36.0181789539,1.10375040661,0.0,1.10375040661
 05/08  19:00:00,89.9808995908,3.5257472191,23.7258310819,0.0,26.8041601173,33.4493877451,1.10346674679,0.0,1.10346674679
 05/08  20:00:00,81.5903712126,3.50385419162,18.8322660113,0.270759123602,16.0824960704,28.0885557216,1.10349332268,0.0,1.10349332268
 05/08  21:00:00,77.4887813998,3.50385419162,15.2871459084,0.998685018005,16.0824960704,26.8041601173,1.10313809552,0.0,1.10313809552
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300762407,0.0,1.10300762407
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300694858,0.0,1.10300694858
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300682965,0.0,1.10300682965
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031438442,0.0,1.1031438442
 05/09  06:00:00,41.5760676149,3.56113097216,3.67967321173,7.5226632196,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,64.9423584975,3.50385419162,7.79766703377,4.86811147541,16.0824960704,32.6817896323,1.10355873546,0.0,1.10355873546
 05/09  08:00:00,136.156553979,3.6834608802,13.0703184588,0.74353394835,48.2474882111,70.4033123869,2.18878014073,0.0,2.18878014073
 05/09  09:00:00,126.903504852,3.54032705059,12.8870931348,0.165415402676,48.2474882111,62.0547409583,2.18907272447,0.0,2.18907272447
 05/09  10:00:00,125.532169107,3.52427532855,13.6238179214,0.0,48.2474882111,60.1281475517,2.18918789794,0.0,2.18918789794
 05/09  11:00:00,135.017175917,3.83504938223,20.8714572713,0.0,48.2474882111,62.0547409583,2.18988742631,0.0,2.18988742631
 05/09  12:00:00,141.082990658,4.02612257104,27.29054733,0.0,48.2474882111,61.5103924513,3.27622419494,0.0,3.27622419494
 05/09  13:00:00,148.00755571,4.70939050769,31.3820014337,0.0,48.2474882111,63.6602354638,3.27563143448,0.0,3.27563143448
 05/09  14:00:00,145.134972837,4.62627140427,32.1246255756,0.0,48.2474882111,60.1281475517,2.18870131127,0.0,2.18870131127
 05/09  15:00:00,149.475659233,4.88246291463,36.2091204618,0.0,48.2474882111,60.1281475517,2.18865778362,0.0,2.18865778362
 05/09  16:00:00,159.049020098,5.48214446596,42.292909665,0.0,48.2474882111,63.0180376616,2.18976770409,0.0,2.18976770409
 05/09  17:00:00,147.48509099,5.18666297157,41.9693757042,0.0,37.5258241642,62.7947880557,1.10399874071,0.0,1.10399874071
 05/09  18:00:00,99.8422421383,3.93365559988,33.0778073732,0.0,26.8041601173,36.0181789539,2.18761801915,0.0,2.18761801915
 05/09  19:00:00,94.8950757296,3.67586008766,28.4898943521,0.0,26.8041601173,33.4493877451,1.10343917143,0.0,1.10343917143
 05/09  20:00:00,86.2147004921,3.50385419162,23.6610692631,0.0662851512014,16.0824960704,28.0885557216,1.10352867242,0.0,1.10352867242
 05/09  21:00:00,80.7319889969,3.50385419162,18.8043347501,0.72470377352,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300635493,0.0,1.10300635493
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300468289,0.0,1.10300468289
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030036577,0.0,1.1030036577
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307119635,0.0,1.10307119635
 05/10  06:00:00,39.1011700043,3.6621873391,3.96184510017,4.66453735363,5.36083202345,21.4433280938,1.10313858494,0.0,1.10313858494
 05/10  07:00:00,61.9334761191,3.50686907998,6.41390987177,3.23997137066,16.0824960704,32.6817896323,1.10366264407,0.0,1.10366264407
 05/10  08:00:00,137.651767185,4.01607519539,14.5101160582,0.466335239839,48.2474882111,70.4033123869,1.10448408253,0.0,1.10448408253
 05/10  09:00:00,139.293362606,4.33857674114,24.6343936484,0.00972295317097,48.2474882111,62.0547409583,2.18904521195,0.0,2.18904521195
 05/10  10:00:00,145.421241795,4.50186347276,32.5353024653,0.0,48.2474882111,60.1281475517,2.18917192178,0.0,2.18917192178
 05/10  11:00:00,153.913104036,4.74524282065,38.8571919518,0.0,48.2474882111,62.0547409583,3.27461675724,0.0,3.27461675724
 05/10  12:00:00,155.249817855,4.7526654211,40.7308316776,0.0,48.2474882111,61.5103924513,3.27588709125,0.0,3.27588709125
 05/10  13:00:00,162.659669439,5.64061138622,45.102894284,0.0,48.2474882111,63.6602354638,2.19083556522,0.0,2.19083556522
 05/10  14:00:00,159.86371134,5.73417363817,45.7454618449,0.0,48.2474882111,60.1281475517,2.18906479633,0.0,2.18906479633
 05/10  15:00:00,163.313061991,6.42262165944,48.5063644747,0.0,48.2474882111,60.1281475517,2.18868805223,0.0,2.18868805223
 05/10  16:00:00,171.221363517,7.02674457136,52.9206529791,0.0,48.2474882111,63.0180376616,2.18959412367,0.0,2.18959412367
 05/10  17:00:00,158.889026919,6.76711888991,51.7928557155,0.0,37.5258241642,62.7947880557,2.1880980709,0.0,2.1880980709
 05/10  18:00:00,106.283919934,4.74381557721,38.7093251913,0.0,26.8041601173,36.0181789539,1.10379528387,0.0,1.10379528387
 05/10  19:00:00,97.5338194083,4.12253646474,30.6819616538,0.0,26.8041601173,33.4493877451,1.10342919469,0.0,1.10342919469
 05/10  20:00:00,86.7834585345,3.61395324482,24.1860134036,0.0,16.0824960704,28.0885557216,1.10349558731,0.0,1.10349558731
 05/10  21:00:00,83.8785380538,3.53751564524,22.4653850628,0.176541064124,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317938351,0.0,1.10317938351
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300762406,0.0,1.10300762406
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300702332,0.0,1.10300702332
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300713945,0.0,1.10300713945
 05/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,40.7938218643,3.71912111615,8.33251033821,1.9295901986,5.36083202345,21.4433280938,1.10310572537,0.0,1.10310572537
 05/11  07:00:00,64.90642768,3.54722561042,10.9321557672,1.65432050569,16.0824960704,32.6817896323,1.10369294613,0.0,1.10369294613
 05/11  08:00:00,141.736884282,4.6447539486,18.149454087,0.283435554119,48.2474882111,70.4033123869,2.18883649916,0.0,2.18883649916
 05/11  09:00:00,139.060194126,5.02161270493,23.7279121574,0.0,48.2474882111,62.0547409583,2.18898372932,0.0,2.18898372932
 05/11  10:00:00,143.904526564,5.04122661613,30.4792240908,0.0,48.2474882111,60.1281475517,2.18908512583,0.0,2.18908512583
 05/11  11:00:00,153.222123594,5.25394285271,37.6575114774,0.0,48.2474882111,62.0547409583,2.18988936012,0.0,2.18988936012
 05/11  12:00:00,156.525106756,5.16133561785,41.5974503819,0.0,48.2474882111,61.5103924513,3.27651691004,0.0,3.27651691004
 05/11  13:00:00,166.659417492,6.15714411665,48.5861096062,0.0,48.2474882111,63.6602354638,3.27559004764,0.0,3.27559004764
 05/11  14:00:00,163.708468379,6.28891227256,49.0354802494,0.0,48.2474882111,60.1281475517,1.10423988878,0.0,1.10423988878
 05/11  15:00:00,167.694178024,7.12103768488,52.189064482,0.0,48.2474882111,60.1281475517,2.18862634158,0.0,2.18862634158
 05/11  16:00:00,174.722651554,8.04114159897,55.4075439878,0.0,48.2474882111,63.0180376616,2.18914580222,0.0,2.18914580222
 05/11  17:00:00,160.449281533,7.38147801619,52.738751203,0.0,37.5258241642,62.7947880557,2.18837406162,0.0,2.18837406162
 05/11  18:00:00,109.345836661,5.05923175267,41.4558257432,0.0,26.8041601173,36.0181789539,1.10366611917,0.0,1.10366611917
 05/11  19:00:00,101.694008274,4.33676242534,34.6279245594,0.0,26.8041601173,33.4493877451,1.10349795028,0.0,1.10349795028
 05/11  20:00:00,89.1451840303,3.7054350397,26.4562571045,0.0,16.0824960704,28.0885557216,1.10352523979,0.0,1.10352523979
 05/11  21:00:00,82.0716663292,3.59532590664,20.6759253058,0.101318834976,16.0824960704,26.8041601173,1.10315386422,0.0,1.10315386422
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300709984,0.0,1.10300709984
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300621176,0.0,1.10300621176
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300590685,0.0,1.10300590685
 05/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319028942,0.0,1.10319028942
 05/12  06:00:00,34.9288560145,3.71755893547,0.0,4.3986968677,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,56.3688180674,3.76263397189,0.0,3.83345829877,16.0824960704,32.6817896323,1.10360881674,0.0,1.10360881674
 05/12  08:00:00,126.512430189,4.82669188287,2.14170211721,0.884795496479,48.2474882111,70.4033123869,2.18860062133,0.0,2.18860062133
 05/12  09:00:00,122.78324316,4.81199969687,7.26795816717,0.392616032627,48.2474882111,62.0547409583,2.18873770867,0.0,2.18873770867
 05/12  10:00:00,124.971418782,4.63860972098,11.8848066405,0.0639265635515,48.2474882111,60.1281475517,2.18882060153,0.0,2.18882060153
 05/12  11:00:00,128.067362089,4.51352859568,13.2431642296,0.0,48.2474882111,62.0547409583,2.18981887283,0.0,2.18981887283
 05/12  12:00:00,128.654252894,4.3727280478,14.5121799712,0.00302411871016,48.2474882111,61.5103924513,3.27555327947,0.0,3.27555327947
 05/12  13:00:00,135.372076306,5.09611664044,18.3597958971,0.0,48.2474882111,63.6602354638,3.27599351064,0.0,3.27599351064
 05/12  14:00:00,133.589025841,5.13240625,20.0725437338,0.0,48.2474882111,60.1281475517,2.18878726145,0.0,2.18878726145
 05/12  15:00:00,137.078368381,5.67802741507,23.0162651092,0.0,48.2474882111,60.1281475517,1.10436776665,0.0,1.10436776665
 05/12  16:00:00,144.310397649,6.73429641676,26.302135265,0.0,48.2474882111,63.0180376616,3.27405430987,0.0,3.27405430987
 05/12  17:00:00,134.37945098,6.62858039759,27.4218182689,0.0,37.5258241642,62.7947880557,1.10390792727,0.0,1.10390792727
 05/12  18:00:00,88.5862582273,5.00164263465,20.7538364274,0.0,26.8041601173,36.0181789539,1.10376779641,0.0,1.10376779641
 05/12  19:00:00,81.4635891915,4.30616784837,14.4281000533,0.0,26.8041601173,33.4493877451,1.10347730301,0.0,1.10347730301
 05/12  20:00:00,69.8365966845,3.62264315282,6.67825637466,0.552205270929,16.0824960704,28.0885557216,1.10358409436,0.0,1.10358409436
 05/12  21:00:00,64.0556522253,3.53990996865,1.44794550607,1.36870046887,16.0824960704,26.8041601173,1.10313794746,0.0,1.10313794746
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300535395,0.0,1.10300535395
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030040659,0.0,1.1030040659
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300322022,0.0,1.10300322022
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031346312,0.0,1.1031346312
 05/13  06:00:00,45.0743552702,3.57030009133,0.0,14.6914549675,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,45.5230401117,3.52746114396,0.0,10.0453963388,5.36083202345,26.5809105114,1.10332642821,0.0,1.10332642821
 05/13  08:00:00,69.9060895398,3.71642578941,3.41993469089,4.65758411549,26.8041601173,31.2995447326,1.10340385884,0.0,1.10340385884
 05/13  09:00:00,76.5532034194,3.81347602679,9.27005341482,3.10983672605,26.8041601173,33.5472370403,1.10370008939,0.0,1.10370008939
 05/13  10:00:00,79.8313265768,3.65221185587,14.6358220955,2.14675207701,26.8041601173,32.583940337,1.10358628888,0.0,1.10358628888
 05/13  11:00:00,85.4512406752,3.50469979366,18.93714022,1.3651678054,26.8041601173,34.8316326447,1.10387894886,0.0,1.10387894886
 05/13  12:00:00,88.1703289355,3.50769287058,23.662375641,0.640423172204,26.8041601173,33.5472370403,1.72625597756,0.0,1.72625597756
 05/13  13:00:00,88.1849686841,3.53700334294,26.549573523,0.30734577527,26.8041601173,30.9784458315,1.56451137248,0.0,1.56451137248
 05/13  14:00:00,61.326772589,3.52149184822,28.3311285693,0.0927607512806,8.04124803518,21.3317032909,1.10342518771,0.0,1.10342518771
 05/13  15:00:00,61.4518614413,3.53709521229,29.8177704133,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,58.7431023842,3.5140406654,26.691906815,0.119060186882,8.04124803518,20.3684065876,1.10334910171,0.0,1.10334910171
 05/13  17:00:00,49.14278173,3.50385419162,23.5629992602,1.37798269541,2.68041601173,18.0090894769,1.10309459522,0.0,1.10309459522
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,24.7699914025,0.606139911014,2.92516598198,0.0,2.68041601173,16.0824960704,1.10309385659,0.0,1.10309385659
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314400535,0.0,1.10314400535
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300529683,0.0,1.10300529683
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029807423,0.0,1.1029807423
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296041774,0.0,1.10296041774
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310040811,0.0,1.10310040811
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299478318,0.0,1.10299478318
 05/14  08:00:00,19.6565395895,0.200295179497,0.684892233807,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,26.1471970197,1.407320629,5.96852421446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,21.6070022124,0.400590358994,2.43505967723,0.0,2.68041601173,16.0824960704,1.10301066127,0.0,1.10301066127
 05/14  11:00:00,21.980018238,0.400590358994,2.80807570284,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,27.6139593551,1.00673027001,7.83587690888,0.0,2.68041601173,16.0824960704,1.1030541444,0.0,1.1030541444
 05/14  13:00:00,24.9687961909,0.671737332508,5.52570668222,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,29.5438633891,1.1666161221,9.60589509075,0.0,2.68041601173,16.0824960704,1.103099267,0.0,1.103099267
 05/14  15:00:00,34.6962444419,1.77175603154,14.1531362342,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,42.4091734656,2.66766085104,20.9701604384,0.0,2.68041601173,16.0824960704,1.10302014442,0.0,1.10302014442
 05/14  17:00:00,41.3156478325,2.53173647332,20.012559183,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,42.8468501001,2.74174036703,21.3337575569,0.0,2.68041601173,16.0824960704,1.1030213062,0.0,1.1030213062
 05/14  19:00:00,31.0556224579,1.2070254495,8.60991149891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308025586,0.0,1.10308025586
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296034754,0.0,1.10296034754
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300236139,0.0,1.10300236139
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300104326,0.0,1.10300104326
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316739491,0.0,1.10316739491
 05/15  06:00:00,38.9849096464,3.59002366364,1.43165724831,7.15062852307,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,62.2990634135,3.50385419162,6.21573293304,3.80675049216,16.0824960704,32.6817896323,1.10362516397,0.0,1.10362516397
 05/15  08:00:00,133.386085444,3.65020528421,10.5535119179,0.5231275498,48.2474882111,70.4033123869,2.18859991141,0.0,2.18859991141
 05/15  09:00:00,123.203747101,3.5164201405,9.10620237463,0.270455322594,48.2474882111,62.0547409583,2.18872083977,0.0,2.18872083977
 05/15  10:00:00,119.588095965,3.54822094435,7.50928616602,0.146512997467,48.2474882111,60.1281475517,2.18877444256,0.0,2.18877444256
 05/15  11:00:00,122.384921691,3.66442931207,8.39467974272,0.0151433725058,48.2474882111,62.0547409583,2.18973151319,0.0,2.18973151319
 05/15  12:00:00,121.414833176,3.63948161828,7.82506483414,0.183965967244,48.2474882111,61.5103924513,3.2757642135,0.0,3.2757642135
 05/15  13:00:00,117.364654103,3.83525367981,1.43305129489,0.180185359652,48.2474882111,63.6602354638,3.27572991887,0.0,3.27572991887
 05/15  14:00:00,112.914300602,3.75072991375,0.0,0.77949483143,48.2474882111,60.1281475517,1.10428109456,0.0,1.10428109456
 05/15  15:00:00,113.132580023,3.75356137356,0.0,0.994942792761,48.2474882111,60.1281475517,2.18864889742,0.0,2.18864889742
 05/15  16:00:00,115.560282034,3.87337025201,0.236589616701,0.176356198328,48.2474882111,63.0180376616,2.18927907454,0.0,2.18927907454
 05/15  17:00:00,107.834103872,3.84159561485,3.60918675147,0.0542691914582,37.5258241642,62.7947880557,2.18835135996,0.0,2.18835135996
 05/15  18:00:00,72.2523484791,3.50385419162,5.28712474565,0.630590376559,26.8041601173,36.0181789539,1.10365074639,0.0,1.10365074639
 05/15  19:00:00,67.2871726116,3.50385419162,2.44836234165,1.07296812184,26.8041601173,33.4493877451,1.10345102385,0.0,1.10345102385
 05/15  20:00:00,67.4817546624,3.50385419162,0.0,4.9944085847,16.0824960704,28.0885557216,1.10349851492,0.0,1.10349851492
 05/15  21:00:00,69.6461947361,3.50385419162,0.0,8.44324426272,16.0824960704,26.8041601173,1.10313953587,0.0,1.10313953587
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300052762,0.0,1.10300052762
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300256251,0.0,1.10300256251
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300333887,0.0,1.10300333887
 05/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,55.6704329015,3.52958850215,0.0,25.328244188,5.36083202345,21.4433280938,1.103169294,0.0,1.103169294
 05/16  07:00:00,74.6504369362,3.50385419162,0.0,22.3738569478,16.0824960704,32.6817896323,1.10367838174,0.0,1.10367838174
 05/16  08:00:00,132.957966211,3.62410564125,0.0,10.674619878,48.2474882111,70.4033123869,2.18883784394,0.0,2.18883784394
 05/16  09:00:00,121.143770173,3.50385419162,0.0,7.32924671776,48.2474882111,62.0547409583,2.18907077848,0.0,2.18907077848
 05/16  10:00:00,116.5761517,3.50385419162,0.0,4.68822165131,48.2474882111,60.1281475517,2.18912422956,0.0,2.18912422956
 05/16  11:00:00,116.183144497,3.53969425259,0.0,2.33278098107,48.2474882111,62.0547409583,2.18986598239,0.0,2.18986598239
 05/16  12:00:00,116.077642164,3.61578941856,0.0,2.69553198847,48.2474882111,61.5103924513,3.27636263869,0.0,3.27636263869
 05/16  13:00:00,118.53834993,3.64370098947,2.73752653144,0.240958640098,48.2474882111,63.6602354638,2.190324842,0.0,2.190324842
 05/16  14:00:00,118.046000916,3.55085118376,6.11107387537,0.0,48.2474882111,60.1281475517,2.18927049855,0.0,2.18927049855
 05/16  15:00:00,120.493400029,3.5628943757,8.54642979646,0.0,48.2474882111,60.1281475517,2.1886200069,0.0,2.1886200069
 05/16  16:00:00,124.949943656,3.69280428345,9.98317340557,0.0,48.2474882111,63.0180376616,2.18968793808,0.0,2.18968793808
 05/16  17:00:00,111.943836608,3.84259145413,7.75093472905,0.0212581112134,37.5258241642,62.7947880557,2.18825826083,0.0,2.18825826083
 05/16  18:00:00,70.2685418433,3.50385419162,3.0805060844,0.853402402052,26.8041601173,36.0181789539,1.10366459052,0.0,1.10366459052
 05/16  19:00:00,66.2643634702,3.50385419162,0.490768938808,2.00775238335,26.8041601173,33.4493877451,1.10343292037,0.0,1.10343292037
 05/16  20:00:00,68.4247780818,3.50385419162,0.0,5.9374320041,16.0824960704,28.0885557216,1.10348956634,0.0,1.10348956634
 05/16  21:00:00,70.2394430946,3.50385419162,0.0,9.03649262127,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297273741,0.0,1.10297273741
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030034468,0.0,1.1030034468
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300251594,0.0,1.10300251594
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300162954,0.0,1.10300162954
 05/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,52.4438401938,3.51423366745,0.0,22.117006315,5.36083202345,21.4433280938,1.1030900082,0.0,1.1030900082
 05/17  07:00:00,65.3346231284,3.50385419162,0.0,13.05804314,16.0824960704,32.6817896323,1.10367419333,0.0,1.10367419333
 05/17  08:00:00,126.58498196,3.79088310132,0.353239953373,3.78161821294,48.2474882111,70.4033123869,2.18863907831,0.0,2.18863907831
 05/17  09:00:00,118.370440317,3.71214291161,2.07668583779,2.2709423046,48.2474882111,62.0547409583,2.18872749866,0.0,2.18872749866
 05/17  10:00:00,116.796861401,3.51130330941,3.84483178134,1.05665045368,48.2474882111,60.1281475517,2.18876816995,0.0,2.18876816995
 05/17  11:00:00,119.732730528,3.57607895697,5.60391183976,0.242070468035,48.2474882111,62.0547409583,2.1898279682,0.0,2.1898279682
 05/17  12:00:00,122.695571561,3.65544059133,8.89933980515,0.374470408115,48.2474882111,61.5103924513,3.27578109414,0.0,3.27578109414
 05/17  13:00:00,126.525875092,3.72891448818,10.8807968345,0.0,48.2474882111,63.6602354638,2.19067347529,0.0,2.19067347529
 05/17  14:00:00,124.941401868,3.69565872864,12.8616672821,0.0,48.2474882111,60.1281475517,2.18888074162,0.0,2.18888074162
 05/17  15:00:00,127.703876934,3.96832916841,15.3514719089,0.0,48.2474882111,60.1281475517,2.18846045021,0.0,2.18846045021
 05/17  16:00:00,132.407325902,4.47815343704,16.6552064979,0.0,48.2474882111,63.0180376616,2.18925633688,0.0,2.18925633688
 05/17  17:00:00,119.866309225,4.11630240186,15.4209545095,0.0,37.5258241642,62.7947880557,1.10394035552,0.0,1.10394035552
 05/17  18:00:00,78.5962145023,3.51799028837,12.2474450486,0.0,26.8041601173,36.0181789539,2.1877433366,0.0,2.1877433366
 05/17  19:00:00,74.3909280231,3.50430878194,10.4634159949,0.161215289863,26.8041601173,33.4493877451,1.10346200238,0.0,1.10346200238
 05/17  20:00:00,74.0920817224,3.50385419162,9.90275004728,1.70198559739,16.0824960704,28.0885557216,1.10353981888,0.0,1.10353981888
 05/17  21:00:00,72.874437807,3.50385419162,8.69953522492,2.97195210874,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300319862,0.0,1.10300319862
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300143221,0.0,1.10300143221
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299903333,0.0,1.10299903333
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306195873,0.0,1.10306195873
