Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/18  06:00:00,42.0303203998,3.55450852486,0.86443213715,10.7987795264,5.36083202345,21.4433280938,1.10308945128,0.0,1.10308945128
 05/18  07:00:00,63.6497862955,3.50385419162,5.15799267607,6.21521363111,16.0824960704,32.6817896323,1.10370402155,0.0,1.10370402155
 05/18  08:00:00,132.758516857,3.73642123013,9.18064398853,1.18221094618,48.2474882111,70.4033123869,1.10438383373,0.0,1.10438383373
 05/18  09:00:00,125.68822661,3.71788670456,11.3851567804,0.274513861715,48.2474882111,62.0547409583,2.18879070302,0.0,2.18879070302
 05/18  10:00:00,126.873209245,3.65175469816,14.8260778882,0.0113008013089,48.2474882111,60.1281475517,2.18883670334,0.0,2.18883670334
 05/18  11:00:00,132.530811418,3.80029716958,18.4198449849,0.0,48.2474882111,62.0547409583,3.27428331796,0.0,3.27428331796
 05/18  12:00:00,134.84690386,3.94043062195,21.1401524815,0.0,48.2474882111,61.5103924513,2.19087538397,0.0,2.19087538397
 05/18  13:00:00,142.881860059,4.59024369049,26.3754525996,0.0,48.2474882111,63.6602354638,3.27542610925,0.0,3.27542610925
 05/18  14:00:00,142.762250151,4.77894541282,29.5992288813,0.0,48.2474882111,60.1281475517,2.18851035544,0.0,2.18851035544
 05/18  15:00:00,146.421247422,5.1984610679,32.8387104969,0.0,48.2474882111,60.1281475517,2.18838660136,0.0,2.18838660136
 05/18  16:00:00,153.76208576,5.91338282228,36.574736971,0.0,48.2474882111,63.0180376616,2.18936534958,0.0,2.18936534958
 05/18  17:00:00,144.992032324,5.75397970867,38.9090003016,0.0,37.5258241642,62.7947880557,1.10398297227,0.0,1.10398297227
 05/18  18:00:00,99.751297702,4.27307284652,32.6474456902,0.0,26.8041601173,36.0181789539,1.10369926555,0.0,1.10369926555
 05/18  19:00:00,95.5016962513,3.83979539838,31.3999128964,0.0,26.8041601173,33.4493877451,1.1035219935,0.0,1.1035219935
 05/18  20:00:00,85.3478218551,3.52084517583,22.7510724011,0.0924123919711,16.0824960704,28.0885557216,1.10353495639,0.0,1.10353495639
 05/18  21:00:00,74.287646635,3.50385419162,12.089051193,0.995644968601,16.0824960704,26.8041601173,1.10314939177,0.0,1.10314939177
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299861889,0.0,1.10299861889
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300058367,0.0,1.10300058367
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300124587,0.0,1.10300124587
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316681644,0.0,1.10316681644
 05/19  06:00:00,45.0769201859,3.65557415709,12.0759310042,2.53281481322,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,69.3182307323,3.64752777333,14.3057181833,2.59225897902,16.0824960704,32.6817896323,1.10363017143,0.0,1.10363017143
 05/19  08:00:00,143.932696295,4.44035373994,20.3754899706,0.457611891957,48.2474882111,70.4033123869,2.18871413569,0.0,2.18871413569
 05/19  09:00:00,140.039509348,4.5861945246,25.1256625714,0.0169829880358,48.2474882111,62.0547409583,2.18878102642,0.0,2.18878102642
 05/19  10:00:00,142.943059818,4.68108021634,29.877903745,0.0,48.2474882111,60.1281475517,2.18879661203,0.0,2.18879661203
 05/19  11:00:00,149.139260179,4.71595520495,34.1126357109,0.0,48.2474882111,62.0547409583,2.18970297489,0.0,2.18970297489
 05/19  12:00:00,151.524494264,4.58702759055,37.1711459166,0.0,48.2474882111,61.5103924513,3.27562663397,0.0,3.27562663397
 05/19  13:00:00,162.259365149,5.5400711255,44.8031302542,0.0,48.2474882111,63.6602354638,3.27550683459,0.0,3.27550683459
 05/19  14:00:00,162.365066861,5.88119067312,48.0998003309,0.0,48.2474882111,60.1281475517,1.10420064306,0.0,1.10420064306
 05/19  15:00:00,161.152216998,6.22650267588,46.5416384652,0.0,48.2474882111,60.1281475517,2.18846019652,0.0,2.18846019652
 05/19  16:00:00,151.593487294,5.98550562785,34.3340156995,0.0,48.2474882111,63.0180376616,2.18941288991,0.0,2.18941288991
 05/19  17:00:00,129.704282235,5.15523909503,24.2199908258,0.0,37.5258241642,62.7947880557,2.1880996543,0.0,2.1880996543
 05/19  18:00:00,86.3137605783,3.96530940495,19.5176720081,0.0,26.8041601173,36.0181789539,1.10366806295,0.0,1.10366806295
 05/19  19:00:00,80.0890299017,3.75277799214,16.0742639531,0.0,26.8041601173,33.4493877451,1.10343371258,0.0,1.10343371258
 05/19  20:00:00,77.3255095366,3.53820306699,14.1977064056,0.606108177887,16.0824960704,28.0885557216,1.10348569519,0.0,1.10348569519
 05/19  21:00:00,76.2355799401,3.50385419162,13.6432677737,1.38936169303,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314631378,0.0,1.10314631378
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300122509,0.0,1.10300122509
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299968471,0.0,1.10299968471
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299776539,0.0,1.10299776539
 05/20  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,43.4553175002,3.66541984593,9.98178364795,2.99551379492,5.36083202345,21.4433280938,1.10308096792,0.0,1.10308096792
 05/20  07:00:00,50.0780454483,3.50385419162,12.4715958361,2.15241279156,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/20  08:00:00,79.0747768541,3.57328167357,16.2469232152,1.14242702135,26.8041601173,31.2995447326,1.10338188569,0.0,1.10338188569
 05/20  09:00:00,82.4260502205,3.61511289548,17.6316397316,0.819460341743,26.8041601173,33.5472370403,2.18718734675,0.0,2.18718734675
 05/20  10:00:00,83.3942030807,3.58459491346,19.8780103393,0.535057279571,26.8041601173,32.583940337,1.10362154174,0.0,1.10362154174
 05/20  11:00:00,88.3050253432,3.54632878333,22.9307085644,0.18375513936,26.8041601173,34.8316326447,1.10381058014,0.0,1.10381058014
 05/20  12:00:00,86.4184827467,3.58729632711,22.4507230027,0.0206261651579,26.8041601173,33.5472370403,1.10366541205,0.0,1.10366541205
 05/20  13:00:00,80.7146188333,3.55708143151,19.2314445645,0.135046794385,26.8041601173,30.9784458315,1.10356762791,0.0,1.10356762791
 05/20  14:00:00,51.6322934184,3.50385419162,18.3488154416,0.398232364981,8.04124803518,21.3317032909,1.10341325626,0.0,1.10341325626
 05/20  15:00:00,49.4432322388,3.50433492845,17.8387392513,0.00316224327577,8.04124803518,20.0473076865,1.10332939207,0.0,1.10332939207
 05/20  16:00:00,49.5592313159,3.50385419162,17.0298628522,0.607419555214,8.04124803518,20.3684065876,1.10335758829,0.0,1.10335758829
 05/20  17:00:00,43.778816175,3.50385419162,16.8432154675,2.73380093309,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309682256,0.0,1.10309682256
 05/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309591316,0.0,1.10309591316
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308753811,0.0,1.10308753811
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300050653,0.0,1.10300050653
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029560286,0.0,1.1029560286
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302578994,0.0,1.10302578994
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300161491,0.0,1.10300161491
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,25.1611791502,1.1262067947,5.2636201793,0.0,2.68041601173,16.0824960704,1.10300894791,0.0,1.10300894791
 05/21  10:00:00,21.929072151,0.500737948742,2.6569820261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,26.4345587605,1.106002131,6.55720445328,0.0,2.68041601173,16.0824960704,1.10308073643,0.0,1.10308073643
 05/21  12:00:00,20.4180373036,0.202046637005,1.44463849043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,28.5818740922,1.2070254495,8.60349646646,0.0,2.68041601173,16.0824960704,1.10321149236,0.0,1.10321149236
 05/21  14:00:00,27.4594862874,1.00760599876,7.68052811246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,25.7971195805,0.806435090511,6.21933231383,0.0,2.68041601173,16.0824960704,1.10300923336,0.0,1.10300923336
 05/21  16:00:00,20.4836186331,0.202046637005,1.5102198199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295492852,0.0,1.10295492852
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295107579,0.0,1.10295107579
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295655792,0.0,1.10295655792
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299567015,0.0,1.10299567015
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299755198,0.0,1.10299755198
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313633777,0.0,1.10313633777
 05/22  06:00:00,42.8955664654,3.65452134618,3.76390351645,8.66454139137,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,63.8302207843,3.50385419162,7.49000432819,4.06363646778,16.0824960704,32.6817896323,1.10360192028,0.0,1.10360192028
 05/22  08:00:00,134.598077921,3.67764400851,11.5860178594,0.675175361118,48.2474882111,70.4033123869,2.18861838784,0.0,2.18861838784
 05/22  09:00:00,128.174043093,3.76691219132,14.0281127203,0.0683489174962,48.2474882111,62.0547409583,2.1888824162,0.0,2.1888824162
 05/22  10:00:00,125.502056277,3.97905562975,13.1389247907,0.0,48.2474882111,60.1281475517,2.18887043087,0.0,2.18887043087
 05/22  11:00:00,130.120965908,4.11275846581,15.6975381786,0.0,48.2474882111,62.0547409583,2.18974197097,0.0,2.18974197097
 05/22  12:00:00,131.865951518,4.02859490824,18.0710358528,0.0,48.2474882111,61.5103924513,3.27561097469,0.0,3.27561097469
 05/22  13:00:00,137.243248623,4.65766016714,20.6694246864,0.0,48.2474882111,63.6602354638,3.27542450962,0.0,3.27542450962
 05/22  14:00:00,137.411791431,4.83221435222,24.1955012214,0.0,48.2474882111,60.1281475517,1.10416895307,0.0,1.10416895307
 05/22  15:00:00,137.995822828,4.87200032831,24.7397466426,0.0,48.2474882111,60.1281475517,2.18837543764,0.0,2.18837543764
 05/22  16:00:00,144.986124287,5.1140360765,28.5981222439,0.0,48.2474882111,63.0180376616,2.18959811079,0.0,2.18959811079
 05/22  17:00:00,129.793189837,4.76607455968,24.6980629637,0.0,37.5258241642,62.7947880557,2.18814608537,0.0,2.18814608537
 05/22  18:00:00,78.9832552495,3.74351474132,12.3241670785,0.0847942644138,26.8041601173,36.0181789539,1.10374050618,0.0,1.10374050618
 05/22  19:00:00,70.2528914717,3.64919055597,4.7994688718,1.54224408745,26.8041601173,33.4493877451,1.10346322115,0.0,1.10346322115
 05/22  20:00:00,69.3724379472,3.50749506586,3.42346093447,3.45799006072,16.0824960704,28.0885557216,1.10352356557,0.0,1.10352356557
 05/22  21:00:00,67.8536794496,3.50385419162,2.47810386835,4.17262510792,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304570415,0.0,1.10304570415
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299695053,0.0,1.10299695053
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299746016,0.0,1.10299746016
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299827866,0.0,1.10299827866
 05/23  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,41.162235481,3.59074387695,0.0,10.7588913927,5.36083202345,21.4433280938,1.10308955814,0.0,1.10308955814
 05/23  07:00:00,63.2775795028,3.50385419162,0.84661841915,10.1543810953,16.0824960704,32.6817896323,1.10354381137,0.0,1.10354381137
 05/23  08:00:00,127.141603964,3.67860118739,2.49475252611,2.30900955887,48.2474882111,70.4033123869,1.10417405355,0.0,1.10417405355
 05/23  09:00:00,120.314150092,3.54438752159,5.78093656214,0.678156745265,48.2474882111,62.0547409583,2.188849797,0.0,2.188849797
 05/23  10:00:00,121.365837564,3.56327960921,9.29957143745,0.118910660669,48.2474882111,60.1281475517,2.18884876743,0.0,2.18884876743
 05/23  11:00:00,125.79919998,3.79022613476,11.6983045815,0.0,48.2474882111,62.0547409583,3.27419343587,0.0,3.27419343587
 05/23  12:00:00,126.348902257,3.70061047661,12.8819710241,0.0,48.2474882111,61.5103924513,2.19072764417,0.0,2.19072764417
 05/23  13:00:00,128.769594245,4.02358496139,12.8298455146,0.0,48.2474882111,63.6602354638,3.27549663834,0.0,3.27549663834
 05/23  14:00:00,124.283052725,4.06823320894,11.8307436594,0.0,48.2474882111,60.1281475517,2.18852671465,0.0,2.18852671465
 05/23  15:00:00,116.811357652,3.97079781904,4.39341470165,0.0630692740257,48.2474882111,60.1281475517,1.10412489716,0.0,1.10412489716
 05/23  16:00:00,116.192219379,4.07917117272,0.555728308838,0.283353930656,48.2474882111,63.0180376616,2.8502032831,0.0,2.8502032831
 05/23  17:00:00,110.37673269,4.00509752236,6.04258285385,0.0,37.5258241642,62.7947880557,1.52746676586,0.0,1.52746676586
 05/23  18:00:00,73.6901939925,3.50385419162,6.71353731575,0.642023319881,26.8041601173,36.0181789539,1.10366537536,0.0,1.10366537536
 05/23  19:00:00,70.7894964851,3.50385419162,4.98298410777,2.04067022923,26.8041601173,33.4493877451,1.10345237988,0.0,1.10345237988
 05/23  20:00:00,70.9115170547,3.50385419162,3.65974528235,4.76442569464,16.0824960704,28.0885557216,1.10348742244,0.0,1.10348742244
 05/23  21:00:00,70.6787359343,3.50385419162,2.96630613297,6.50947932802,16.0824960704,26.8041601173,1.10312843815,0.0,1.10312843815
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299787232,0.0,1.10299787232
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299740012,0.0,1.10299740012
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299542797,0.0,1.10299542797
 05/24  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,47.8155047764,3.54741539298,0.0,17.455489172,5.36083202345,21.4433280938,1.10313046459,0.0,1.10313046459
 05/24  07:00:00,63.2476669327,3.50385419162,0.0,10.9710869444,16.0824960704,32.6817896323,1.10360209736,0.0,1.10360209736
 05/24  08:00:00,127.502602771,3.66902213813,2.86311438154,2.31122555947,48.2474882111,70.4033123869,2.18871785676,0.0,2.18871785676
 05/24  09:00:00,120.688970998,3.53307086414,5.85375250429,0.991478366459,48.2474882111,62.0547409583,2.1888698023,0.0,2.1888698023
 05/24  10:00:00,120.55692061,3.5056608983,7.78099181411,0.886192040367,48.2474882111,60.1281475517,1.10435676017,0.0,1.10435676017
 05/24  11:00:00,122.69870275,3.58540595891,8.70112924592,0.101498281907,48.2474882111,62.0547409583,3.27446557629,0.0,3.27446557629
 05/24  12:00:00,123.125585229,3.66431123264,9.44241027445,0.252542965013,48.2474882111,61.5103924513,2.19030652996,0.0,2.19030652996
 05/24  13:00:00,127.951270879,3.7943801964,12.2407269139,0.0,48.2474882111,63.6602354638,3.27572552346,0.0,3.27572552346
 05/24  14:00:00,126.434798885,3.83914604412,14.2115769836,0.0,48.2474882111,60.1281475517,2.1886443999,0.0,2.1886443999
 05/24  15:00:00,129.147077635,4.16933906045,16.5936627174,0.0,48.2474882111,60.1281475517,2.1884919494,0.0,2.1884919494
 05/24  16:00:00,133.469268027,4.59881612378,17.5964859363,0.0,48.2474882111,63.0180376616,2.18937433177,0.0,2.18937433177
 05/24  17:00:00,120.313034517,4.21581969019,15.7681625131,0.0,37.5258241642,62.7947880557,1.10398085039,0.0,1.10398085039
 05/24  18:00:00,79.8632442327,3.56491092877,13.4675541387,0.0,26.8041601173,36.0181789539,1.10368670342,0.0,1.10368670342
 05/24  19:00:00,74.9446541365,3.545421652,10.9606838051,0.176560722997,26.8041601173,33.4493877451,1.1035019696,0.0,1.1035019696
 05/24  20:00:00,71.3217584411,3.50385419162,7.56476737634,1.26964498706,16.0824960704,28.0885557216,1.10350533369,0.0,1.10350533369
 05/24  21:00:00,69.0447932103,3.50385419162,5.27784389146,2.56399884553,16.0824960704,26.8041601173,1.1031321204,0.0,1.1031321204
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299719283,0.0,1.10299719283
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299418064,0.0,1.10299418064
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299664978,0.0,1.10299664978
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317042967,0.0,1.10317042967
 05/25  06:00:00,41.7754704148,3.55332107323,0.0,11.4095491302,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,60.6598211809,3.56121355238,0.0,8.32588183177,16.0824960704,32.6817896323,1.10362685417,0.0,1.10362685417
 05/25  08:00:00,129.472265667,4.15893870433,4.32131085473,2.33277541559,48.2474882111,70.4033123869,2.18846088158,0.0,2.18846088158
 05/25  09:00:00,126.292078652,4.05773872251,10.8975996266,1.02607103988,48.2474882111,62.0547409583,2.1890098835,0.0,2.1890098835
 05/25  10:00:00,128.258319176,3.86916908693,15.7325753078,0.272498924028,48.2474882111,60.1281475517,2.18897448524,0.0,2.18897448524
 05/25  11:00:00,133.261362595,3.74893824932,19.2017550823,0.0,48.2474882111,62.0547409583,2.18960851256,0.0,2.18960851256
 05/25  12:00:00,134.784491932,3.7425835156,21.2755876598,0.0,48.2474882111,61.5103924513,3.27575285671,0.0,3.27575285671
 05/25  13:00:00,142.388477472,4.23501810994,26.2372955931,0.0,48.2474882111,63.6602354638,2.19055227702,0.0,2.19055227702
 05/25  14:00:00,140.904700385,4.43010746314,28.0905170646,0.0,48.2474882111,60.1281475517,2.18896365851,0.0,2.18896365851
 05/25  15:00:00,142.204441538,4.85030757101,28.9700581098,0.0,48.2474882111,60.1281475517,2.1884605381,0.0,2.1884605381
 05/25  16:00:00,151.587933148,5.88687551418,34.4270916674,0.0,48.2474882111,63.0180376616,2.18959470426,0.0,2.18959470426
 05/25  17:00:00,141.434722948,5.77716879563,35.3285018381,0.0,37.5258241642,62.7947880557,1.10390476343,0.0,1.10390476343
 05/25  18:00:00,94.3767360002,4.35552287999,27.190433955,0.0,26.8041601173,36.0181789539,1.10376801158,0.0,1.10376801158
 05/25  19:00:00,85.6564556284,3.86698643334,21.5274812386,0.0,26.8041601173,33.4493877451,1.10358214424,0.0,1.10358214424
 05/25  20:00:00,78.6097303403,3.56227839788,15.9213228525,0.142637203845,16.0824960704,28.0885557216,1.10353950787,0.0,1.10353950787
 05/25  21:00:00,73.4563460188,3.51058186598,11.1692529983,1.07741487282,16.0824960704,26.8041601173,1.10316356947,0.0,1.10316356947
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299340014,0.0,1.10299340014
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029961157,0.0,1.1029961157
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029950417,0.0,1.1029950417
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317555214,0.0,1.10317555214
 05/26  06:00:00,36.8009324711,3.62727946465,0.0,6.36105279509,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,61.5732770016,3.61053507145,4.22216805352,4.9678480799,16.0824960704,32.6817896323,1.10362803818,0.0,1.10362803818
 05/26  08:00:00,135.905297788,4.30150150831,12.0392321804,0.905323406727,48.2474882111,70.4033123869,2.18862951515,0.0,2.18862951515
 05/26  09:00:00,132.317347031,4.26220482104,17.4929211631,0.251551783858,48.2474882111,62.0547409583,2.18862875557,0.0,2.18862875557
 05/26  10:00:00,135.895229416,4.26348267891,23.2476708804,0.0,48.2474882111,60.1281475517,2.18912376201,0.0,2.18912376201
 05/26  11:00:00,141.18925346,4.41869835212,26.4598858448,0.0,48.2474882111,62.0547409583,2.18974320695,0.0,2.18974320695
 05/26  12:00:00,138.823875229,4.30845298373,24.7491014889,0.0,48.2474882111,61.5103924513,3.27594003787,0.0,3.27594003787
 05/26  13:00:00,141.497689699,4.98922840079,24.5922975288,0.0,48.2474882111,63.6602354638,2.19030613774,0.0,2.19030613774
 05/26  14:00:00,137.191741626,5.00296460326,23.8047011662,0.0,48.2474882111,60.1281475517,2.18882861928,0.0,2.18882861928
 05/26  15:00:00,137.884704371,5.31072462751,24.1899038868,0.0,48.2474882111,60.1281475517,2.18832529914,0.0,2.18832529914
 05/26  16:00:00,145.180594903,6.00527693706,27.9013519993,0.0,48.2474882111,63.0180376616,2.18937029356,0.0,2.18937029356
 05/26  17:00:00,132.643520495,5.49407795085,26.8203902306,0.0,37.5258241642,62.7947880557,1.10394199056,0.0,1.10394199056
 05/26  18:00:00,86.2140104155,3.99063137887,19.3925998714,0.0,26.8041601173,36.0181789539,2.18742809699,0.0,2.18742809699
 05/26  19:00:00,79.6719348246,3.77685769507,15.633089173,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/26  20:00:00,72.2404482215,3.56105764169,11.8949383948,0.268293632222,16.0824960704,28.0885557216,1.10347792539,0.0,1.10347792539
 05/26  21:00:00,71.0837627991,3.50784592446,8.49004864125,1.38677195167,16.0824960704,26.8041601173,1.10328525966,0.0,1.10328525966
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299616009,0.0,1.10299616009
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029937138,0.0,1.1029937138
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299495909,0.0,1.10299495909
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311831073,0.0,1.10311831073
 05/27  06:00:00,39.5585404264,3.58919166701,0.00678611502286,9.14996243296,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,43.0275544956,3.50385419162,0.847032900186,6.72648477488,5.36083202345,26.5809105114,1.10326884742,0.0,1.10326884742
 05/27  08:00:00,68.3512042758,3.50385419162,4.30258822379,2.43261691637,26.8041601173,31.2995447326,1.10339778458,0.0,1.10339778458
 05/27  09:00:00,72.0441147743,3.50385419162,5.96760784788,2.21281548314,26.8041601173,33.5472370403,1.10365893225,0.0,1.10365893225
 05/27  10:00:00,72.961456708,3.50385419162,9.0492734156,1.01178855241,26.8041601173,32.583940337,1.10364554936,0.0,1.10364554936
 05/27  11:00:00,78.5084778328,3.50385419162,12.5635574905,0.796833294567,26.8041601173,34.8316326447,1.10377552256,0.0,1.10377552256
 05/27  12:00:00,80.1861465496,3.50385419162,15.7788408615,0.543614244779,26.8041601173,33.5472370403,1.10366327911,0.0,1.10366327911
 05/27  13:00:00,81.5013795283,3.51071177044,19.9658143563,0.233807358726,26.8041601173,30.9784458315,1.10357431523,0.0,1.10357431523
 05/27  14:00:00,55.371654788,3.50385419162,22.3789852149,0.107423961295,8.04124803518,21.3317032909,1.10356109122,0.0,1.10356109122
 05/27  15:00:00,54.2640686148,3.50385419162,22.0825019235,0.580716683855,8.04124803518,20.0473076865,1.10335665224,0.0,1.10335665224
 05/27  16:00:00,56.3381832095,3.5417718984,23.4043094212,0.974007173021,8.04124803518,20.3684065876,1.10343460975,0.0,1.10343460975
 05/27  17:00:00,50.9166785569,3.55538117255,24.6341116331,2.02924016849,2.68041601173,18.0090894769,1.10307590285,0.0,1.10307590285
 05/27  18:00:00,34.2253081338,2.0862451329,13.3677108247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,31.4090337488,1.97263503021,10.6650465424,0.0,2.68041601173,16.0824960704,1.10314502502,0.0,1.10314502502
 05/27  20:00:00,32.1898395613,0.200295179497,0.88152553892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316113034,0.0,1.10316113034
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299287077,0.0,1.10299287077
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295287589,0.0,1.10295287589
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295275513,0.0,1.10295275513
 05/28  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295254745,0.0,1.10295254745
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,24.4830869118,1.2166023441,4.4951323915,0.0,2.68041601173,16.0824960704,1.10298648121,0.0,1.10298648121
 05/28  10:00:00,23.6177797431,0.905706951506,3.94072061537,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303231474,0.0,1.10303231474
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316262107,0.0,1.10316262107
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,35.5130890883,1.97256219364,14.7691747185,0.0,2.68041601173,16.0824960704,1.10301239202,0.0,1.10301239202
 05/28  16:00:00,37.7423772847,2.39695759568,16.5740675128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,36.968480283,2.5160216534,15.6811064534,0.0,2.68041601173,16.0824960704,1.10300684397,0.0,1.10300684397
 05/28  18:00:00,29.4298558857,1.56930823011,9.08919547945,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,27.7267299991,1.42927675021,7.5261010727,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,32.2937374093,0.202046637005,0.983671929443,0.0,2.68041601173,16.0824960704,1.10301231117,0.0,1.10301231117
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295414853,0.0,1.10295414853
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295167055,0.0,1.10295167055
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295007428,0.0,1.10295007428
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308517409,0.0,1.10308517409
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,19.5655258269,0.501613677496,0.292559973194,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,24.2937642478,1.99304778511,3.52936428652,0.0,2.68041601173,16.0824960704,1.10300118806,0.0,1.10300118806
 05/29  09:00:00,30.1778836636,2.57267316737,8.83385832003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,28.6325700088,1.74406502401,8.1171528086,0.0,2.68041601173,16.0824960704,1.10300437291,0.0,1.10300437291
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303051299,0.0,1.10303051299
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,23.3175907954,0.606139911014,3.94009870821,0.0,2.68041601173,16.0824960704,1.1030367342,0.0,1.1030367342
 05/29  15:00:00,25.6512999475,0.904831222752,5.97511654858,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,29.8689213561,1.47356053739,9.62400864254,0.0,2.68041601173,16.0824960704,1.10300629046,0.0,1.10300629046
 05/29  17:00:00,40.0645350213,2.84829506053,18.4448877846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,33.6413094367,2.04556987654,12.8243873839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,24.9952974168,1.00673027001,5.21721497062,0.0,2.68041601173,16.0824960704,1.10300189463,0.0,1.10300189463
 05/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030799511,0.0,1.1030799511
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029499102,0.0,1.1029499102
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299324923,0.0,1.10299324923
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299064554,0.0,1.10299064554
 05/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,45.1253892257,3.51922989387,0.0,14.7935591204,5.36083202345,21.4433280938,1.10308345274,0.0,1.10308345274
 05/30  07:00:00,61.4075479753,3.50385419162,1.71194623514,7.41902175181,16.0824960704,32.6817896323,1.10363426166,0.0,1.10363426166
 05/30  08:00:00,130.752350795,3.71414544628,7.04152915982,1.33743549642,48.2474882111,70.4033123869,2.18856835976,0.0,2.18856835976
 05/30  09:00:00,126.951797687,3.7215916108,12.5644518781,0.355084934324,48.2474882111,62.0547409583,1.104478696,0.0,1.104478696
 05/30  10:00:00,129.111923981,3.65394630579,17.065562958,0.00833886014249,48.2474882111,60.1281475517,2.18888430631,0.0,2.18888430631
 05/30  11:00:00,133.408267574,3.60392173636,19.4936765745,0.0,48.2474882111,62.0547409583,3.27409966035,0.0,3.27409966035
 05/30  12:00:00,138.434997521,3.71554024929,24.9531365156,0.0,48.2474882111,61.5103924513,2.19054590735,0.0,2.19054590735
 05/30  13:00:00,147.950633623,4.14225385515,31.8922159989,0.0,48.2474882111,63.6602354638,3.27546649166,0.0,3.27546649166
 05/30  14:00:00,149.365887089,4.38408261771,36.5977286147,0.0,48.2474882111,60.1281475517,2.18853517102,0.0,2.18853517102
 05/30  15:00:00,154.411618739,5.08835702163,40.9391858605,0.0,48.2474882111,60.1281475517,1.10418080468,0.0,1.10418080468
 05/30  16:00:00,150.865524813,5.51470418324,34.0768546628,0.0,48.2474882111,63.0180376616,2.18885975117,0.0,2.18885975117
 05/30  17:00:00,131.972585216,4.84848237969,26.7950505219,0.0,37.5258241642,62.7947880557,2.18814654961,0.0,2.18814654961
 05/30  18:00:00,90.1183262988,3.96877974599,23.3187673875,0.0,26.8041601173,36.0181789539,1.10372321408,0.0,1.10372321408
 05/30  19:00:00,83.3254746333,3.76144032003,19.3020463568,0.0,26.8041601173,33.4493877451,1.10344016587,0.0,1.10344016587
 05/30  20:00:00,75.9163682133,3.53618889213,15.5741539745,0.289866793881,16.0824960704,28.0885557216,1.10348659985,0.0,1.10348659985
 05/30  21:00:00,75.532608129,3.50385419162,13.0411812009,1.28847645472,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303656247,0.0,1.10303656247
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299292648,0.0,1.10299292648
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299097774,0.0,1.10299097774
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305900632,0.0,1.10305900632
 05/31  06:00:00,39.7742217382,3.63341802832,4.10296666353,5.22523683499,5.36083202345,21.4433280938,1.1030793721,0.0,1.1030793721
 05/31  07:00:00,62.744396586,3.50385419162,6.62666466205,3.84115193563,16.0824960704,32.6817896323,1.10356316191,0.0,1.10356316191
 05/31  08:00:00,131.466263245,3.71921806273,8.47786891635,0.609935573801,48.2474882111,70.4033123869,1.10427342046,0.0,1.10427342046
 05/31  09:00:00,126.528634712,3.72302267697,12.4132266943,0.0817160775844,48.2474882111,62.0547409583,2.18873487291,0.0,2.18873487291
 05/31  10:00:00,128.435964131,3.85606619779,16.1958220768,0.0,48.2474882111,60.1281475517,2.18894199137,0.0,2.18894199137
 05/31  11:00:00,132.801510729,4.20939764288,18.2814438222,0.0,48.2474882111,62.0547409583,2.18970511807,0.0,2.18970511807
 05/31  12:00:00,134.163262716,4.18888152938,20.2080604301,0.0,48.2474882111,61.5103924513,3.27534727307,0.0,3.27534727307
 05/31  13:00:00,141.961796946,4.9926235584,25.0530096184,0.0,48.2474882111,63.6602354638,2.19010819046,0.0,2.19010819046
 05/31  14:00:00,138.258959163,4.97398063762,24.900902669,0.0,48.2474882111,60.1281475517,2.18896577015,0.0,2.18896577015
 05/31  15:00:00,135.834515056,5.05001102467,22.4004281741,0.0,48.2474882111,60.1281475517,2.18842319244,0.0,2.18842319244
 05/31  16:00:00,138.735728791,5.35136631794,22.1103965058,0.0,48.2474882111,63.0180376616,2.18906882038,0.0,2.18906882038
 05/31  17:00:00,123.149789913,4.76408445637,18.0566531425,0.0,37.5258241642,62.7947880557,1.10395245089,0.0,1.10395245089
 05/31  18:00:00,78.1418456286,3.69968878729,11.611377676,0.0,26.8041601173,36.0181789539,2.18742772293,0.0,2.18742772293
 05/31  19:00:00,75.1673244326,3.63892868463,10.9452760945,0.321131697065,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/31  20:00:00,69.9154854539,3.50677944733,8.03447570649,1.85807174733,16.0824960704,28.0885557216,1.10345880445,0.0,1.10345880445
 05/31  21:00:00,70.5616448989,3.50385419162,6.64720249157,2.71149193398,16.0824960704,26.8041601173,1.10327049778,0.0,1.10327049778
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299161573,0.0,1.10299161573
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029913296,0.0,1.1029913296
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299100183,0.0,1.10299100183
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316353431,0.0,1.10316353431
 06/01  06:00:00,40.869866443,3.62823107377,6.37932037534,4.04971478257,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,68.5387397371,3.54275405795,12.6105851644,3.61267471799,16.0824960704,32.6817896323,1.103494903,0.0,1.103494903
 06/01  08:00:00,142.146608686,4.33422563011,18.5911367141,0.562005649661,48.2474882111,70.4033123869,2.18849173343,0.0,2.18849173343
 06/01  09:00:00,137.933950503,4.39998985655,23.1787065281,0.0445848545121,48.2474882111,62.0547409583,2.18896154768,0.0,2.18896154768
 06/01  10:00:00,141.333030804,4.41636460853,28.5325903383,0.0,48.2474882111,60.1281475517,2.18885892734,0.0,2.18885892734
 06/01  11:00:00,146.504399799,4.47359976865,31.7201307664,0.0,48.2474882111,62.0547409583,2.18972739081,0.0,2.18972739081
 06/01  12:00:00,146.485623069,4.37025588276,32.34904643,0.0,48.2474882111,61.5103924513,2.19026843588,0.0,2.19026843588
 06/01  13:00:00,153.287179224,5.21428766581,36.1567277895,0.0,48.2474882111,63.6602354638,3.27548124625,0.0,3.27548124625
 06/01  14:00:00,152.73785853,5.43506263738,38.9187200359,0.0,48.2474882111,60.1281475517,2.18846095678,0.0,2.18846095678
 06/01  15:00:00,159.263139288,6.36765872942,44.5114047021,0.0,48.2474882111,60.1281475517,1.10418078703,0.0,1.10418078703
 06/01  16:00:00,169.037559928,7.57673162107,50.1868623399,0.0,48.2474882111,63.0180376616,3.27384715312,0.0,3.27384715312
 06/01  17:00:00,156.45337669,7.43225561499,48.6920687614,0.0,37.5258241642,62.7947880557,1.10380072931,0.0,1.10380072931
 06/01  18:00:00,105.212012126,5.16269037203,37.2185425886,0.0,26.8041601173,36.0181789539,1.10363307283,0.0,1.10363307283
 06/01  19:00:00,95.1137464692,4.32582161371,30.5259368991,0.0,26.8041601173,33.4493877451,1.10341514862,0.0,1.10341514862
 06/01  20:00:00,83.7927860095,3.73364606104,23.5429813957,0.0,16.0824960704,28.0885557216,1.10353635849,0.0,1.10353635849
 06/01  21:00:00,79.9757042893,3.61428319835,18.5741703859,0.0881544233416,16.0824960704,26.8041601173,1.10312535519,0.0,1.10312535519
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029918489,0.0,1.1029918489
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298918381,0.0,1.10298918381
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299118478,0.0,1.10299118478
 06/02  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,40.0239346485,3.72056700907,7.70055125085,1.79021617717,5.36083202345,21.4433280938,1.10307173388,0.0,1.10307173388
 06/02  07:00:00,65.426649952,3.50385419162,12.006173208,1.14389675561,16.0824960704,32.6817896323,1.10359375449,0.0,1.10359375449
 06/02  08:00:00,142.346027149,4.31449059408,19.3468235472,0.0254723155485,48.2474882111,70.4033123869,1.10419463532,0.0,1.10419463532
 06/02  09:00:00,139.421703596,4.62991445969,24.4811198733,0.0,48.2474882111,62.0547409583,2.18880586646,0.0,2.18880586646
 06/02  10:00:00,142.1370241,4.97799009667,28.7749581465,0.0,48.2474882111,60.1281475517,2.18870868831,0.0,2.18870868831
 06/02  11:00:00,144.438239564,5.13209303231,28.9954772684,0.0,48.2474882111,62.0547409583,2.18922964802,0.0,2.18922964802
 06/02  12:00:00,146.009537809,5.06472350033,31.1784935521,0.0,48.2474882111,61.5103924513,3.27536997333,0.0,3.27536997333
 06/02  13:00:00,158.670380853,6.21789962123,40.536317463,0.0,48.2474882111,63.6602354638,3.2753205297,0.0,3.2753205297
 06/02  14:00:00,151.259375697,6.10646765917,36.7688321806,0.0,48.2474882111,60.1281475517,1.10411728594,0.0,1.10411728594
 06/02  15:00:00,137.856044858,5.35758177415,24.1143872265,0.0,48.2474882111,60.1281475517,2.188546811,0.0,2.188546811
 06/02  16:00:00,136.774235748,5.44375853745,20.0565112442,0.0,48.2474882111,63.0180376616,2.18925906483,0.0,2.18925906483
 06/02  17:00:00,128.140629687,5.14753335855,22.6640440145,0.0,37.5258241642,62.7947880557,1.10391438811,0.0,1.10391438811
 06/02  18:00:00,87.9056482766,3.90802095538,21.1668481559,0.0,26.8041601173,36.0181789539,2.1875805858,0.0,2.1875805858
 06/02  19:00:00,83.5094053494,3.75110096203,19.4963164309,0.0,26.8041601173,33.4493877451,1.10338167543,0.0,1.10338167543
 06/02  20:00:00,77.0464697882,3.5254102827,16.891419391,0.113481561734,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/02  21:00:00,78.3596308719,3.50385419162,16.2183695839,0.938310814716,16.0824960704,26.8041601173,1.10331487103,0.0,1.10331487103
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299132482,0.0,1.10299132482
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298761341,0.0,1.10298761341
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299033501,0.0,1.10299033501
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312056956,0.0,1.10312056956
 06/03  06:00:00,41.3652651445,3.64039508974,7.99367658333,2.91859326006,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,48.6194735176,3.50385419162,9.18508433952,3.98035235751,5.36083202345,26.5809105114,1.10320671935,0.0,1.10320671935
 06/03  08:00:00,75.6036145555,3.51413444956,12.3031423746,1.67419278728,26.8041601173,31.2995447326,1.10338980897,0.0,1.10338980897
 06/03  09:00:00,82.9460115584,3.56345503669,18.2808852946,0.74183397539,26.8041601173,33.5472370403,1.10363092245,0.0,1.10363092245
 06/03  10:00:00,86.8754579455,3.58236298184,23.6129215314,0.283632883853,26.8041601173,32.583940337,1.10360595204,0.0,1.10360595204
 06/03  11:00:00,92.632320661,3.50750559964,27.4543355442,0.0262466611506,26.8041601173,34.8316326447,1.10371782766,0.0,1.10371782766
 06/03  12:00:00,93.1106777928,3.5301241759,29.2200978023,0.000618562897914,26.8041601173,33.5472370403,1.10359741051,0.0,1.10359741051
 06/03  13:00:00,93.1690690767,3.74943244146,31.6285905923,0.0,26.8041601173,30.9784458315,1.10360220136,0.0,1.10360220136
 06/03  14:00:00,64.4962669896,3.6755630657,31.4393125037,0.0,8.04124803518,21.3317032909,1.10345100883,0.0,1.10345100883
 06/03  15:00:00,64.4104951004,3.67606621207,32.6374330725,0.0,8.04124803518,20.0473076865,1.10334428585,0.0,1.10334428585
 06/03  16:00:00,62.4872154277,3.60907858841,30.4600421224,0.0,8.04124803518,20.3684065876,1.10335194754,0.0,1.10335194754
 06/03  17:00:00,51.4111267633,3.51060744346,27.2025737371,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,22.1912437616,0.40409327401,3.01579831141,0.0,2.68041601173,16.0824960704,1.10313325127,0.0,1.10313325127
 06/03  19:00:00,20.4708582665,0.202046637005,1.49745945332,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306857404,0.0,1.10306857404
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316243498,0.0,1.10316243498
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299050177,0.0,1.10299050177
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294923912,0.0,1.10294923912
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294924934,0.0,1.10294924934
 06/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294923147,0.0,1.10294923147
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,26.8334651778,1.0857974673,6.97631553435,0.0,2.68041601173,16.0824960704,1.10300201706,0.0,1.10300201706
 06/04  10:00:00,29.4565660176,1.31384954524,9.37136429614,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,28.0952138136,1.12690737771,8.1969542597,0.0,2.68041601173,16.0824960704,1.10308667982,0.0,1.10308667982
 06/04  12:00:00,24.1952050832,0.604388453506,4.81946445349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,30.7014417061,1.30804876801,10.6220407619,0.0,2.68041601173,16.0824960704,1.10321890745,0.0,1.10321890745
 06/04  14:00:00,30.310350553,1.2070254495,10.3319729273,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,44.9288396548,2.69422336906,23.4632641095,0.0,2.68041601173,16.0824960704,1.1030024072,0.0,1.1030024072
 06/04  16:00:00,41.9833188668,2.34447663725,20.8674900534,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,47.9500503199,2.95603245225,26.2226656914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,40.2546410085,2.22820088875,19.2550879436,0.0,2.68041601173,16.0824960704,1.10300598556,0.0,1.10300598556
 06/04  19:00:00,33.2425823374,1.42359273681,13.0476374244,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,33.1465627983,0.202046637005,1.83649731847,0.0,2.68041601173,16.0824960704,1.10294975155,0.0,1.10294975155
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
