Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294884736,0.0,1.10294884736
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029883452,0.0,1.1029883452
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298890494,0.0,1.10298890494
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314650239,0.0,1.10314650239
 06/05  06:00:00,37.4270141664,3.71262168932,5.4868212089,1.41497105683,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,66.2246320092,3.73281058417,12.4522484949,1.26684713343,16.0824960704,32.6817896323,1.1035446957,0.0,1.1035446957
 06/05  08:00:00,144.452575282,4.89419553732,20.834248261,0.0648907916525,48.2474882111,70.4033123869,2.18844253265,0.0,2.18844253265
 06/05  09:00:00,145.774490371,5.23083124186,30.2329898655,0.0,48.2474882111,62.0547409583,2.18863174174,0.0,2.18863174174
 06/05  10:00:00,148.526734536,5.3138279323,34.8288307467,0.0,48.2474882111,60.1281475517,1.1045358156,0.0,1.1045358156
 06/05  11:00:00,153.223349917,5.31600032362,37.5966803304,0.0,48.2474882111,62.0547409583,3.27397559336,0.0,3.27397559336
 06/05  12:00:00,155.016414395,5.12989283359,40.120200805,0.0,48.2474882111,61.5103924513,2.19058750186,0.0,2.19058750186
 06/05  13:00:00,164.668920944,6.15615857634,46.5965985989,0.0,48.2474882111,63.6602354638,3.27541484208,0.0,3.27541484208
 06/05  14:00:00,163.968370788,6.45568199178,49.1286129391,0.0,48.2474882111,60.1281475517,2.18833381388,0.0,2.18833381388
 06/05  15:00:00,169.683516643,7.50684712037,53.7925936655,0.0,48.2474882111,60.1281475517,1.10412467757,0.0,1.10412467757
 06/05  16:00:00,178.217382076,8.79436794384,58.1490481652,0.0,48.2474882111,63.0180376616,2.18946480382,0.0,2.18946480382
 06/05  17:00:00,163.199557,8.33178079737,54.5387238887,0.0,37.5258241642,62.7947880557,2.18784718101,0.0,2.18784718101
 06/05  18:00:00,110.330757483,5.56694909625,41.9330292215,0.0,26.8041601173,36.0181789539,1.10362290479,0.0,1.10362290479
 06/05  19:00:00,100.546869352,4.8116515801,35.4732298152,0.0,26.8041601173,33.4493877451,1.10343484683,0.0,1.10343484683
 06/05  20:00:00,87.8828193596,3.89954141421,27.4671193926,0.0,16.0824960704,28.0885557216,1.10348111812,0.0,1.10348111812
 06/05  21:00:00,85.9623089148,3.70846577426,24.5547468589,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298947781,0.0,1.10298947781
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298741908,0.0,1.10298741908
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102988455,0.0,1.102988455
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311107045,0.0,1.10311107045
 06/06  06:00:00,50.0494075899,4.20076689959,18.560314626,0.475725852956,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,72.6556302783,3.94429382234,19.312769277,0.625841382233,16.0824960704,32.6817896323,1.10357836957,0.0,1.10357836957
 06/06  08:00:00,155.489396111,6.27647865929,30.5536767595,0.0,48.2474882111,70.4033123869,2.18849450566,0.0,2.18849450566
 06/06  09:00:00,157.148730247,6.69795108269,40.1401099009,0.0,48.2474882111,62.0547409583,2.18854775558,0.0,2.18854775558
 06/06  10:00:00,161.414756559,6.77260175329,46.2580789487,0.0,48.2474882111,60.1281475517,2.18892002052,0.0,2.18892002052
 06/06  11:00:00,168.647181878,6.68959909089,51.646913524,0.0,48.2474882111,62.0547409583,2.1894151399,0.0,2.1894151399
 06/06  12:00:00,170.573465522,6.27162518573,54.5355195799,0.0,48.2474882111,61.5103924513,2.19020860723,0.0,2.19020860723
 06/06  13:00:00,181.693753848,7.54860843376,62.2289816457,0.0,48.2474882111,63.6602354638,3.2752998903,0.0,3.2752998903
 06/06  14:00:00,181.199592301,8.07233861267,64.743177831,0.0,48.2474882111,60.1281475517,2.18854066778,0.0,2.18854066778
 06/06  15:00:00,187.926555916,8.93876311862,70.60371694,0.0,48.2474882111,60.1281475517,1.10408952174,0.0,1.10408952174
 06/06  16:00:00,193.732111241,9.63329737699,72.8248478969,0.0,48.2474882111,63.0180376616,2.18907158881,0.0,2.18907158881
 06/06  17:00:00,173.39694554,8.15313634054,64.9147568856,0.0,37.5258241642,62.7947880557,2.18812273497,0.0,2.18812273497
 06/06  18:00:00,118.054654296,5.63742905409,49.5864460764,0.0,26.8041601173,36.0181789539,1.10364268663,0.0,1.10364268663
 06/06  19:00:00,103.322465573,5.07025434829,37.990223268,0.0,26.8041601173,33.4493877451,1.10339148834,0.0,1.10339148834
 06/06  20:00:00,87.1992941732,3.97410509032,26.7090305301,0.0,16.0824960704,28.0885557216,1.10351328386,0.0,1.10351328386
 06/06  21:00:00,82.8904090379,3.73686157573,21.4544511805,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305167639,0.0,1.10305167639
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298551039,0.0,1.10298551039
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298745542,0.0,1.10298745542
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305541342,0.0,1.10305541342
 06/07  06:00:00,41.6073824199,3.80920059622,10.0385105337,0.947071078607,5.36083202345,21.4433280938,1.10307376868,0.0,1.10307376868
 06/07  07:00:00,68.7940102938,3.53554583106,15.6124415159,0.873297150131,16.0824960704,32.6817896323,1.10362870616,0.0,1.10362870616
 06/07  08:00:00,156.600061139,5.58838582371,32.3524346236,0.0,48.2474882111,70.4033123869,1.10421147173,0.0,1.10421147173
 06/07  09:00:00,159.209401805,6.21398793019,42.6847446118,0.0,48.2474882111,62.0547409583,2.18886507092,0.0,2.18886507092
 06/07  10:00:00,161.770131354,6.28996375776,47.0960917395,0.0,48.2474882111,60.1281475517,2.18870193693,0.0,2.18870193693
 06/07  11:00:00,167.119948454,6.26819878287,50.5410804078,0.0,48.2474882111,62.0547409583,2.18936965927,0.0,2.18936965927
 06/07  12:00:00,167.614732955,5.91630827862,51.9321039202,0.0,48.2474882111,61.5103924513,3.27561792421,0.0,3.27561792421
 06/07  13:00:00,179.1067279,7.14830496844,60.0422591626,0.0,48.2474882111,63.6602354638,2.19029582798,0.0,2.19029582798
 06/07  14:00:00,178.68187363,7.51289077032,62.7849070024,0.0,48.2474882111,60.1281475517,2.18865514567,0.0,2.18865514567
 06/07  15:00:00,184.166981092,8.43214209545,67.3507631399,0.0,48.2474882111,60.1281475517,2.18827647225,0.0,2.18827647225
 06/07  16:00:00,190.148597631,9.5564397852,69.3181918793,0.0,48.2474882111,63.0180376616,2.18900289147,0.0,2.18900289147
 06/07  17:00:00,177.468600105,9.21124078201,67.928307009,0.0,37.5258241642,62.7947880557,1.10378974775,0.0,1.10378974775
 06/07  18:00:00,118.899615362,5.739170241,50.3296659559,0.0,26.8041601173,36.0181789539,1.10361342483,0.0,1.10361342483
 06/07  19:00:00,102.503046857,4.80859332845,37.4324655718,0.0,26.8041601173,33.4493877451,1.10339147366,0.0,1.10339147366
 06/07  20:00:00,89.4560997765,3.98020562912,28.9597355946,0.0,16.0824960704,28.0885557216,1.10350045338,0.0,1.10350045338
 06/07  21:00:00,85.2440297167,3.77014796321,23.7747854718,0.0,16.0824960704,26.8041601173,1.10310476623,0.0,1.10310476623
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298650511,0.0,1.10298650511
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029860957,0.0,1.1029860957
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298711286,0.0,1.10298711286
 06/08  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,35.5004365539,3.78568423737,3.54752903621,1.3546230689,5.36083202345,21.4433280938,1.10311145855,0.0,1.10311145855
 06/08  07:00:00,64.4933765066,3.83504567121,10.644584458,1.24102058069,16.0824960704,32.6817896323,1.10350953073,0.0,1.10350953073
 06/08  08:00:00,142.450747074,5.53249113336,18.2054329963,0.0535822521001,48.2474882111,70.4033123869,1.10431475029,0.0,1.10431475029
 06/08  09:00:00,137.716090312,5.68320714795,21.7222139005,0.0,48.2474882111,62.0547409583,2.18850633886,0.0,2.18850633886
 06/08  10:00:00,138.801592094,5.57926538528,24.8382508519,0.0,48.2474882111,60.1281475517,2.18888942408,0.0,2.18888942408
 06/08  11:00:00,144.281256745,5.4457693553,28.524818126,0.0,48.2474882111,62.0547409583,2.18955435163,0.0,2.18955435163
 06/08  12:00:00,146.949744794,5.16972734905,32.0136966884,0.0,48.2474882111,61.5103924513,3.27533100526,0.0,3.27533100526
 06/08  13:00:00,158.080736603,6.29423204929,39.8703407844,0.0,48.2474882111,63.6602354638,2.19010548101,0.0,2.19010548101
 06/08  14:00:00,155.702834075,6.64874249445,40.6700157235,0.0,48.2474882111,60.1281475517,2.18879450393,0.0,2.18879450393
 06/08  15:00:00,158.833845622,7.27395678038,43.1758129848,0.0,48.2474882111,60.1281475517,2.18819153307,0.0,2.18819153307
 06/08  16:00:00,166.680954928,8.2323996788,47.1745892821,0.0,48.2474882111,63.0180376616,2.18913125933,0.0,2.18913125933
 06/08  17:00:00,153.280603607,7.6907529698,45.2607983234,0.0,37.5258241642,62.7947880557,1.10384588385,0.0,1.10384588385
 06/08  18:00:00,106.457294335,5.46418270475,38.1623324646,0.0,26.8041601173,36.0181789539,1.10366332022,0.0,1.10366332022
 06/08  19:00:00,98.2316499695,4.87433045005,33.095331563,0.0,26.8041601173,33.4493877451,1.10343042803,0.0,1.10343042803
 06/08  20:00:00,83.8044770476,3.84638689291,23.4419316019,0.0,16.0824960704,28.0885557216,1.10352194631,0.0,1.10352194631
 06/08  21:00:00,79.9720433481,3.66109135442,18.6118557119,0.0,16.0824960704,26.8041601173,1.10309514059,0.0,1.10309514059
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298651374,0.0,1.10298651374
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298465827,0.0,1.10298465827
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298634607,0.0,1.10298634607
 06/09  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,34.2210861747,3.70623761228,0.163393094849,3.53885525619,5.36083202345,21.4433280938,1.10307488013,0.0,1.10307488013
 06/09  07:00:00,58.330401161,3.50387163945,3.79054767508,2.26325604973,16.0824960704,32.6817896323,1.10354966451,0.0,1.10354966451
 06/09  08:00:00,130.805080661,4.412737819,7.51519654317,0.217905606542,48.2474882111,70.4033123869,1.1041129414,0.0,1.1041129414
 06/09  09:00:00,124.884992576,4.68924026752,9.88508304455,0.0,48.2474882111,62.0547409583,2.18858332122,0.0,2.18858332122
 06/09  10:00:00,126.64732136,4.74598208798,13.5172634153,0.0,48.2474882111,60.1281475517,2.18895823652,0.0,2.18895823652
 06/09  11:00:00,134.165023485,4.82441354058,19.0299406808,0.0,48.2474882111,62.0547409583,2.18961288035,0.0,2.18961288035
 06/09  12:00:00,137.384310975,4.66161976985,22.956370449,0.0,48.2474882111,61.5103924513,3.2753930828,0.0,3.2753930828
 06/09  13:00:00,146.331051028,5.50673179467,28.908155464,0.0,48.2474882111,63.6602354638,2.19013582155,0.0,2.19013582155
 06/09  14:00:00,148.812341786,5.73357445923,34.6946914699,0.0,48.2474882111,60.1281475517,2.1888169117,0.0,2.1888169117
 06/09  15:00:00,152.470039239,6.28453260964,37.8014307724,0.0,48.2474882111,60.1281475517,2.18820724177,0.0,2.18820724177
 06/09  16:00:00,154.610308485,6.26388362856,37.0724588892,0.0,48.2474882111,63.0180376616,2.18913580683,0.0,2.18913580683
 06/09  17:00:00,140.205079196,5.68525468382,34.1907721986,0.0,37.5258241642,62.7947880557,1.103846546,0.0,1.103846546
 06/09  18:00:00,93.4622366578,4.32534062312,26.3061168694,0.0,26.8041601173,36.0181789539,1.10366238629,0.0,1.10366238629
 06/09  19:00:00,85.1804559323,4.05166664233,20.8668013335,0.0,26.8041601173,33.4493877451,1.1034284354,0.0,1.1034284354
 06/09  20:00:00,75.4374513319,3.62367621814,15.297616561,0.0,16.0824960704,28.0885557216,1.10343951115,0.0,1.10343951115
 06/09  21:00:00,73.4735805152,3.54965496607,11.7617043239,0.463124943467,16.0824960704,26.8041601173,1.10311840544,0.0,1.10311840544
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298620622,0.0,1.10298620622
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298320568,0.0,1.10298320568
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298530593,0.0,1.10298530593
 06/10  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,35.6209354687,3.63168111011,0.931564808771,4.24508933845,5.36083202345,21.4433280938,1.10311241238,0.0,1.10311241238
 06/10  07:00:00,45.0140844731,3.72866687083,5.4841475359,3.85108743746,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,73.7472008179,3.99709703781,9.49066203289,2.1472968032,26.8041601173,31.2995447326,1.10340935077,0.0,1.10340935077
 06/10  09:00:00,79.6938085567,4.02002101384,13.9690830202,1.34486727094,26.8041601173,33.5472370403,1.10363136445,0.0,1.10363136445
 06/10  10:00:00,80.7576059967,3.79196836814,16.8275318689,0.741565211231,26.8041601173,32.583940337,1.1035502321,0.0,1.1035502321
 06/10  11:00:00,83.8084487729,3.52241958748,18.2559314809,0.385864848368,26.8041601173,34.8316326447,2.18730440048,0.0,2.18730440048
 06/10  12:00:00,85.6641391804,3.50391615501,21.6720842904,0.128301483326,26.8041601173,33.5472370403,1.10362351948,0.0,1.10362351948
 06/10  13:00:00,86.3464354752,3.51847440795,25.0369150243,0.0,26.8041601173,30.9784458315,1.10360182698,0.0,1.10360182698
 06/10  14:00:00,59.0628618405,3.5060156013,26.1663079401,0.00914687893583,8.04124803518,21.3317032909,1.10343751448,0.0,1.10343751448
 06/10  15:00:00,59.2117598306,3.56425737328,27.5505066415,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,62.7866670905,3.82619058047,30.5423817931,0.0,8.04124803518,20.3684065876,1.10335233457,0.0,1.10335233457
 06/10  17:00:00,56.8578249694,4.00332732784,32.1565520588,0.0,2.68041601173,18.0090894769,1.10307226317,0.0,1.10307226317
 06/10  18:00:00,41.1186103839,2.58547066581,19.7617875419,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,37.9482456439,2.34570431323,16.8311891545,0.0,2.68041601173,16.0824960704,1.10311706342,0.0,1.10311706342
 06/10  20:00:00,37.8243974827,1.20739855842,7.97631341471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313929328,0.0,1.10313929328
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298295227,0.0,1.10298295227
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294030319,0.0,1.10294030319
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294268662,0.0,1.10294268662
 06/11  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.9804876045,0.100147589748,0.108987838581,0.0,2.68041601173,16.0824960704,1.10298304456,0.0,1.10298304456
 06/11  07:00:00,26.4713937327,2.52169798662,5.17834356993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,28.0238649666,2.34977923239,6.90273355799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,33.3841587832,2.93823830039,11.6745683066,0.0,2.68041601173,16.0824960704,1.10300174318,0.0,1.10300174318
 06/11  10:00:00,32.1392510216,2.16192965516,11.2059691903,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,26.6526988747,1.10687785976,6.77446883877,0.0,2.68041601173,16.0824960704,1.10308881223,0.0,1.10308881223
 06/11  12:00:00,28.3993162461,1.20790117826,8.42006289168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,28.963720056,1.17451864834,9.01784923145,0.0,2.68041601173,16.0824960704,1.10320793174,0.0,1.10320793174
 06/11  14:00:00,30.2759131583,1.24743477691,10.2571262052,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,40.5054819489,2.28634338145,19.4477863913,0.0,2.68041601173,16.0824960704,1.10300498128,0.0,1.10300498128
 06/11  16:00:00,42.0725479232,2.48406312528,20.8171326217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,45.1523405014,2.7492117081,23.6317766172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,41.5886813862,2.48671387326,20.3306153368,0.0,2.68041601173,16.0824960704,1.10299858723,0.0,1.10299858723
 06/11  19:00:00,37.4294616023,2.11409022698,16.5440191991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,35.6757102055,0.808186548019,6.22683814794,0.0,2.68041601173,16.0824960704,1.10300029719,0.0,1.10300029719
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294576874,0.0,1.10294576874
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298038769,0.0,1.10298038769
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298441116,0.0,1.10298441116
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314717048,0.0,1.10314717048
 06/12  06:00:00,45.1413312688,3.74304391036,13.5795960088,1.00609113825,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,72.6325989852,3.66515433857,19.262059231,0.932659618866,16.0824960704,32.6817896323,1.10362171776,0.0,1.10362171776
 06/12  08:00:00,155.946775728,4.89768851178,32.3898465238,0.0,48.2474882111,70.4033123869,2.18825773491,0.0,2.18825773491
 06/12  09:00:00,156.403581838,5.39560788024,40.6973046939,0.0,48.2474882111,62.0547409583,2.18861599058,0.0,2.18861599058
 06/12  10:00:00,161.126702332,5.69069200004,47.0519344748,0.0,48.2474882111,60.1281475517,1.10449976613,0.0,1.10449976613
 06/12  11:00:00,168.96253708,5.84812343383,52.8037443823,0.0,48.2474882111,62.0547409583,3.27407281837,0.0,3.27407281837
 06/12  12:00:00,170.92300589,5.67356328971,55.483121844,0.0,48.2474882111,61.5103924513,2.19032513805,0.0,2.19032513805
 06/12  13:00:00,180.599976053,6.71848654514,61.965325739,0.0,48.2474882111,63.6602354638,3.27490975672,0.0,3.27490975672
 06/12  14:00:00,179.54534362,7.09017625881,64.0710915039,0.0,48.2474882111,60.1281475517,1.10427793615,0.0,1.10427793615
 06/12  15:00:00,183.747460109,8.37567189406,66.9877123583,0.0,48.2474882111,60.1281475517,2.18824172944,0.0,2.18824172944
 06/12  16:00:00,180.581457322,7.80685394043,61.5006374148,0.0,48.2474882111,63.0180376616,2.18895920758,0.0,2.18895920758
 06/12  17:00:00,158.859277858,6.58539516777,51.9448303767,0.0,37.5258241642,62.7947880557,1.1038807003,0.0,1.1038807003
 06/12  18:00:00,106.316973027,4.63697529753,38.8492185638,0.0,26.8041601173,36.0181789539,1.10371852039,0.0,1.10371852039
 06/12  19:00:00,98.4571716205,4.26803315799,33.9271505061,0.0,26.8041601173,33.4493877451,1.10351114992,0.0,1.10351114992
 06/12  20:00:00,86.9462635237,3.80163361626,29.095804688,0.0,16.0824960704,28.0885557216,1.10348246435,0.0,1.10348246435
 06/12  21:00:00,85.95175422,3.6534352837,24.5527623367,0.0464603178368,16.0824960704,26.8041601173,1.10310872779,0.0,1.10310872779
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298281763,0.0,1.10298281763
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298257044,0.0,1.10298257044
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298372667,0.0,1.10298372667
 06/13  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,41.5847218375,3.79557151628,9.70000304787,1.27654706202,5.36083202345,21.4433280938,1.10314628315,0.0,1.10314628315
 06/13  07:00:00,69.5416803899,3.81715755693,15.8259162442,1.12588079207,16.0824960704,32.6817896323,1.10355764869,0.0,1.10355764869
 06/13  08:00:00,155.810881105,5.35732508703,31.7815477148,0.0127676115738,48.2474882111,70.4033123869,2.18838859635,0.0,2.18838859635
 06/13  09:00:00,159.862116225,6.00392440582,43.5475225553,0.0,48.2474882111,62.0547409583,1.10440254147,0.0,1.10440254147
 06/13  10:00:00,166.588604198,6.27542069975,51.9291076413,0.0,48.2474882111,60.1281475517,2.1886376372,0.0,2.1886376372
 06/13  11:00:00,173.88826729,6.3739556595,57.2036423675,0.0,48.2474882111,62.0547409583,2.18903725544,0.0,2.18903725544
 06/13  12:00:00,175.595840381,6.22383041977,59.605689205,0.0,48.2474882111,61.5103924513,3.27519233002,0.0,3.27519233002
 06/13  13:00:00,189.325315423,7.68179645786,69.7273551965,0.0,48.2474882111,63.6602354638,2.18985084354,0.0,2.18985084354
 06/13  14:00:00,189.99954346,8.17909695159,73.4363706512,0.0,48.2474882111,60.1281475517,2.18863652242,0.0,2.18863652242
 06/13  15:00:00,194.388418173,9.03827763991,76.9660646764,0.0,48.2474882111,60.1281475517,2.18822043869,0.0,2.18822043869
 06/13  16:00:00,194.748248963,8.93337944302,74.5409035534,0.0,48.2474882111,63.0180376616,2.18910218486,0.0,2.18910218486
 06/13  17:00:00,175.982602524,7.78673730114,67.8668129088,0.0,37.5258241642,62.7947880557,1.10382623242,0.0,1.10382623242
 06/13  18:00:00,122.794011686,5.46480246564,54.4984300552,0.0,26.8041601173,36.0181789539,1.10363786228,0.0,1.10363786228
 06/13  19:00:00,111.470160685,4.85402521528,46.3541475136,0.0,26.8041601173,33.4493877451,1.10340409551,0.0,1.10340409551
 06/13  20:00:00,91.6569057994,4.03354587881,33.5745347011,0.0,16.0824960704,28.0885557216,1.10350377599,0.0,1.10350377599
 06/13  21:00:00,89.294997772,3.80102068063,27.7948808096,0.0,16.0824960704,26.8041601173,1.1031032681,0.0,1.1031032681
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,42.2083316458,0.40409327401,2.86805417219,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,40.5240641604,0.202046637005,1.38583332371,0.0,2.68041601173,21.4433280938,1.10304686406,0.0,1.10304686406
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298224685,0.0,1.10298224685
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298315975,0.0,1.10298315975
 06/14  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,54.278025134,4.30766959942,22.902413777,0.255341546195,5.36083202345,21.4433280938,1.10305466423,0.0,1.10305466423
 06/14  07:00:00,79.404521451,3.7019081325,26.7485039343,0.181383587465,16.0824960704,32.6817896323,1.10358430521,0.0,1.10358430521
 06/14  08:00:00,169.998491297,6.24945067498,45.08979993,0.0,48.2474882111,70.4033123869,1.10424205679,0.0,1.10424205679
 06/14  09:00:00,169.894339622,6.85229190235,52.731378456,0.0,48.2474882111,62.0547409583,2.18857351274,0.0,2.18857351274
 06/14  10:00:00,172.889834798,6.86790826393,57.6378506768,0.0,48.2474882111,60.1281475517,2.18864433859,0.0,2.18864433859
 06/14  11:00:00,183.009579057,7.37600741189,65.3229023813,0.0,48.2474882111,62.0547409583,2.18923094699,0.0,2.18923094699
 06/14  12:00:00,188.759700515,7.29345971839,71.6999200401,0.0,48.2474882111,61.5103924513,3.2752501561,0.0,3.2752501561
 06/14  13:00:00,201.911343441,8.85449236347,81.1406873085,0.0,48.2474882111,63.6602354638,2.18996640486,0.0,2.18996640486
 06/14  14:00:00,199.123450986,9.19012165696,81.549253472,0.0,48.2474882111,60.1281475517,2.18845067076,0.0,2.18845067076
 06/14  15:00:00,206.893941121,10.4695440827,88.0403211812,0.0,48.2474882111,60.1281475517,1.10402411509,0.0,1.10402411509
 06/14  16:00:00,216.949563177,11.6433795584,94.0322176519,0.0,48.2474882111,63.0180376616,2.18885624687,0.0,2.18885624687
 06/14  17:00:00,197.635745244,10.2604428487,87.0462500812,0.0,37.5258241642,62.7947880557,2.18803973552,0.0,2.18803973552
 06/14  18:00:00,138.562277646,7.12457507331,68.6069234076,0.0,26.8041601173,36.0181789539,1.10364508994,0.0,1.10364508994
 06/14  19:00:00,125.32069825,6.0901173522,58.9685929415,0.0,26.8041601173,33.4493877451,1.10336145831,0.0,1.10336145831
 06/14  20:00:00,99.2485994234,4.46070740228,40.7390668017,0.0,16.0824960704,28.0885557216,1.10347595842,0.0,1.10347595842
 06/14  21:00:00,90.8537526367,4.02350270434,29.1311536506,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298275844,0.0,1.10298275844
 06/14  23:00:00,42.3717977142,0.606139911014,2.82947360357,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298126887,0.0,1.10298126887
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298201291,0.0,1.10298201291
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309209118,0.0,1.10309209118
 06/15  06:00:00,37.0462461877,3.88900042321,5.2522640527,1.09238150039,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,65.2110765266,3.75944448342,11.6838949556,0.995011290812,16.0824960704,32.6817896323,1.10352339421,0.0,1.10352339421
 06/15  08:00:00,143.606639478,5.41587130844,19.5304471678,0.00108030952691,48.2474882111,70.4033123869,2.1882630793,0.0,2.1882630793
 06/15  09:00:00,140.164147463,5.51591521101,24.3375629889,0.0,48.2474882111,62.0547409583,2.18874514842,0.0,2.18874514842
 06/15  10:00:00,140.024862956,5.49031768313,26.1504694155,0.0,48.2474882111,60.1281475517,1.1042948308,0.0,1.1042948308
 06/15  11:00:00,143.980443055,5.54307435579,28.1266994357,0.0,48.2474882111,62.0547409583,3.27387179343,0.0,3.27387179343
 06/15  12:00:00,146.112800157,5.18588338106,31.1605960196,0.0,48.2474882111,61.5103924513,2.19035751385,0.0,2.19035751385
 06/15  13:00:00,157.170949727,6.09431244677,39.1604735114,0.0,48.2474882111,63.6602354638,3.27490629818,0.0,3.27490629818
 06/15  14:00:00,160.90775518,6.43904479648,46.0846345265,0.0,48.2474882111,60.1281475517,1.10406053609,0.0,1.10406053609
 06/15  15:00:00,171.145818832,7.84819343851,54.913549537,0.0,48.2474882111,60.1281475517,2.18833547049,0.0,2.18833547049
 06/15  16:00:00,182.984190522,9.45444597389,62.2557785813,0.0,48.2474882111,63.0180376616,2.18889145701,0.0,2.18889145701
 06/15  17:00:00,168.686603892,9.01882777063,59.3387238072,0.0,37.5258241642,62.7947880557,1.1038451994,0.0,1.1038451994
 06/15  18:00:00,116.04500665,6.40563261355,46.8085948708,0.0,26.8041601173,36.0181789539,1.1036819635,0.0,1.1036819635
 06/15  19:00:00,108.310360751,5.8302231299,42.2181496646,0.0,26.8041601173,33.4493877451,1.10347368911,0.0,1.10347368911
 06/15  20:00:00,89.3038755669,4.1794910688,31.0755592787,0.0,16.0824960704,28.0885557216,1.10344226217,0.0,1.10344226217
 06/15  21:00:00,86.3041483692,3.76114930504,24.8439027825,0.0,16.0824960704,26.8041601173,1.10310983229,0.0,1.10310983229
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297993378,0.0,1.10297993378
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298095606,0.0,1.10298095606
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298179888,0.0,1.10298179888
 06/16  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  06:00:00,44.0319028447,3.81962602382,11.8252005631,1.57447604648,5.36083202345,21.4433280938,1.10311138847,0.0,1.10311138847
 06/16  07:00:00,66.4336780011,3.50385419162,12.2849797345,1.87211827828,16.0824960704,32.6817896323,1.10349296059,0.0,1.10349296059
 06/16  08:00:00,136.300399857,4.36629989995,13.2264867702,0.0483724949736,48.2474882111,70.4033123869,1.10416207637,0.0,1.10416207637
 06/16  09:00:00,128.733919687,4.34470913947,14.0785412845,0.0,48.2474882111,62.0547409583,2.18862623547,0.0,2.18862623547
 06/16  10:00:00,131.015031148,4.65089058353,17.9800647074,0.0,48.2474882111,60.1281475517,2.18866045066,0.0,2.18866045066
 06/16  11:00:00,139.964978389,5.01571874023,24.6385903856,0.0,48.2474882111,62.0547409583,2.18950447461,0.0,2.18950447461
 06/16  12:00:00,141.800461454,4.75589971368,27.2782409836,0.0,48.2474882111,61.5103924513,3.27508444108,0.0,3.27508444108
 06/16  13:00:00,150.926323601,5.49646628895,33.5136935429,0.0,48.2474882111,63.6602354638,2.18984740898,0.0,2.18984740898
 06/16  14:00:00,153.371999243,5.6728669372,39.3150564484,0.0,48.2474882111,60.1281475517,2.18842575348,0.0,2.18842575348
 06/16  15:00:00,162.272449578,6.68745758732,47.2009161342,0.0,48.2474882111,60.1281475517,1.10411814759,0.0,1.10411814759
 06/16  16:00:00,172.554573931,7.78764932809,53.4929586366,0.0,48.2474882111,63.0180376616,2.18903483958,0.0,2.18903483958
 06/16  17:00:00,163.482069541,8.03554230918,55.1174749175,0.0,37.5258241642,62.7947880557,2.18802466522,0.0,2.18802466522
 06/16  18:00:00,115.075580607,5.88088754385,46.3639138982,0.0,26.8041601173,36.0181789539,1.10358163341,0.0,1.10358163341
 06/16  19:00:00,104.66127684,5.22649601462,39.1727928688,0.0,26.8041601173,33.4493877451,1.10341009475,0.0,1.10341009475
 06/16  20:00:00,86.6511869674,3.90357917672,28.6987825713,0.0,16.0824960704,28.0885557216,1.10343172469,0.0,1.10343172469
 06/16  21:00:00,87.8595399065,3.66882361872,26.491620006,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301633849,0.0,1.10301633849
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298104156,0.0,1.10298104156
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029811988,0.0,1.1029811988
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310863504,0.0,1.10310863504
 06/17  06:00:00,47.1203896511,3.71481912579,14.4375785569,2.15539175708,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,54.0739737048,3.50385419162,16.344342565,2.27559431916,5.36083202345,26.5809105114,1.1032250646,0.0,1.1032250646
 06/17  08:00:00,81.9511024883,3.50385419162,19.7322902995,0.602813053183,26.8041601173,31.2995447326,1.10339461117,0.0,1.10339461117
 06/17  09:00:00,87.4927134591,3.50641381684,23.4230847664,0.203377624114,26.8041601173,33.5472370403,1.10361189481,0.0,1.10361189481
 06/17  10:00:00,89.0472875994,3.53809887906,26.1126481719,0.0,26.8041601173,32.583940337,1.10356373012,0.0,1.10356373012
 06/17  11:00:00,93.0521546229,3.59960717838,27.8083145884,0.0,26.8041601173,34.8316326447,1.10364571469,0.0,1.10364571469
 06/17  12:00:00,94.1259126283,3.74361182804,30.0224635486,0.0,26.8041601173,33.5472370403,1.10361956686,0.0,1.10361956686
 06/17  13:00:00,92.9959205193,3.76398648656,31.4408879898,0.0,26.8041601173,30.9784458315,1.10349181395,0.0,1.10349181395
 06/17  14:00:00,64.6731834472,3.65626138752,31.6355306395,0.0,8.04124803518,21.3317032909,1.1034068876,0.0,1.1034068876
 06/17  15:00:00,65.2929556475,3.76479408045,33.4311657513,0.0,8.04124803518,20.0473076865,1.10329367054,0.0,1.10329367054
 06/17  16:00:00,67.256148272,4.11060887306,34.7274446821,0.0,8.04124803518,20.3684065876,1.10335839596,0.0,1.10335839596
 06/17  17:00:00,58.6028045354,4.01348746551,33.8913714872,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,32.6466187035,1.40907208651,12.4661944408,0.0,2.68041601173,16.0824960704,1.10312262252,0.0,1.10312262252
 06/17  19:00:00,31.5336969533,1.34172320751,11.4206215696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,39.4458184237,1.106002131,9.69913078315,0.0,2.68041601173,16.0824960704,1.10312003563,0.0,1.10312003563
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298160588,0.0,1.10298160588
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298108546,0.0,1.10298108546
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294246048,0.0,1.10294246048
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305081325,0.0,1.10305081325
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294104546,0.0,1.10294104546
 06/18  09:00:00,28.0058842516,1.00585454125,8.22867753412,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,37.8797671622,1.97165004661,17.1367649394,0.0,2.68041601173,16.0824960704,1.10299458744,0.0,1.10299458744
 06/18  11:00:00,29.0806873072,1.08684834181,9.22248678919,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,33.1662072673,1.40819635776,12.9866587334,0.0,2.68041601173,16.0824960704,1.10306997062,0.0,1.10306997062
 06/18  13:00:00,31.0384402261,1.22723011321,11.0398579367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,23.2168466739,0.40409327401,4.04140122374,0.0,2.68041601173,16.0824960704,1.10306581227,0.0,1.10306581227
 06/18  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  16:00:00,23.1888785353,0.606139911014,3.81138644809,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297732865,0.0,1.10297732865
 06/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293565543,0.0,1.10293565543
 06/18  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305564838,0.0,1.10305564838
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294252322,0.0,1.10294252322
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297771471,0.0,1.10297771471
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303839034,0.0,1.10303839034
 06/19  06:00:00,46.7846619485,3.88592319376,14.942878499,1.14326004435,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,73.4937982922,3.80205217094,19.8098007366,1.10921958794,16.0824960704,32.6817896323,1.10323926684,0.0,1.10323926684
 06/19  08:00:00,155.045032954,5.47817377447,30.8843134874,0.0233049998441,48.2474882111,70.4033123869,2.18800242992,0.0,2.18800242992
 06/19  09:00:00,154.18134944,5.87850950078,37.992170676,0.0,48.2474882111,62.0547409583,2.18844895417,0.0,2.18844895417
 06/19  10:00:00,155.413468642,5.90689191421,41.1225008711,0.0,48.2474882111,60.1281475517,2.18869050467,0.0,2.18869050467
 06/19  11:00:00,161.831910994,6.06800260189,45.4532391281,0.0,48.2474882111,62.0547409583,2.18934041148,0.0,2.18934041148
 06/19  12:00:00,161.76975555,5.72773707863,46.2756977145,0.0,48.2474882111,61.5103924513,2.19004666387,0.0,2.19004666387
 06/19  13:00:00,171.036742143,6.98949929738,52.1310790762,0.0,48.2474882111,63.6602354638,3.27496273141,0.0,3.27496273141
 06/19  14:00:00,170.357631937,7.48032014248,54.4932359373,0.0,48.2474882111,60.1281475517,1.10407178247,0.0,1.10407178247
 06/19  15:00:00,173.540866442,8.37251214558,56.7842784391,0.0,48.2474882111,60.1281475517,2.18820588297,0.0,2.18820588297
 06/19  16:00:00,177.62721175,9.09595880935,57.2572869734,0.0,48.2474882111,63.0180376616,2.18884518566,0.0,2.18884518566
 06/19  17:00:00,159.238901967,7.62144994385,51.2883997088,0.0,37.5258241642,62.7947880557,1.1038179499,0.0,1.1038179499
 06/19  18:00:00,102.397614569,4.77411110059,34.7927243036,0.0,26.8041601173,36.0181789539,1.1036858084,0.0,1.1036858084
 06/19  19:00:00,92.9759621103,4.26690227622,28.4470718776,0.0,26.8041601173,33.4493877451,1.10344093588,0.0,1.10344093588
 06/19  20:00:00,82.1461007295,3.75623640477,24.3410391053,0.0,16.0824960704,28.0885557216,1.10340522617,0.0,1.10340522617
 06/19  21:00:00,83.0903944565,3.63295361552,21.6859570919,0.0723874673335,16.0824960704,26.8041601173,1.10309199758,0.0,1.10309199758
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297892495,0.0,1.10297892495
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029790323,0.0,1.1029790323
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297942988,0.0,1.10297942988
 06/20  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,45.5978455101,3.74371888755,13.8228947965,1.21863161466,5.36083202345,21.4433280938,1.1030607621,0.0,1.1030607621
 06/20  07:00:00,73.8193700575,3.50385419162,20.5402801343,1.00250993491,16.0824960704,32.6817896323,1.10356080373,0.0,1.10356080373
 06/20  08:00:00,153.113346121,4.70020985494,29.7538955744,0.0,48.2474882111,70.4033123869,1.10406563844,0.0,1.10406563844
 06/20  09:00:00,151.60176663,5.26152678972,36.0295705772,0.0,48.2474882111,62.0547409583,2.18840112217,0.0,2.18840112217
 06/20  10:00:00,153.91892666,5.57421482109,39.9606359816,0.0,48.2474882111,60.1281475517,2.18866299686,0.0,2.18866299686
 06/20  11:00:00,159.434415976,5.98390233738,43.1398443752,0.0,48.2474882111,62.0547409583,2.18918798288,0.0,2.18918798288
 06/20  12:00:00,158.087071855,5.71554494019,42.6052061579,0.0,48.2474882111,61.5103924513,2.2545136496,0.0,2.2545136496
 06/20  13:00:00,167.447928012,6.88796139223,48.6438028506,0.0,48.2474882111,63.6602354638,3.21053608521,0.0,3.21053608521
 06/20  14:00:00,165.708643151,7.25726890618,50.0672983879,0.0,48.2474882111,60.1281475517,2.18823377168,0.0,2.18823377168
 06/20  15:00:00,167.111044798,7.80293874599,50.9240301951,0.0,48.2474882111,60.1281475517,1.10411228312,0.0,1.10411228312
 06/20  16:00:00,161.558691333,6.89628936774,43.3884359988,0.0,48.2474882111,63.0180376616,2.18928278254,0.0,2.18928278254
 06/20  17:00:00,137.013774485,5.73616195742,30.948560214,0.0,37.5258241642,62.7947880557,1.10389407645,0.0,1.10389407645
 06/20  18:00:00,90.8140737459,4.12348534902,23.8598092316,0.0,26.8041601173,36.0181789539,2.18739100362,0.0,2.18739100362
 06/20  19:00:00,86.2315755323,3.89368534803,22.0759022278,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,77.9873201016,3.60248420412,19.9721998052,0.363810872872,16.0824960704,28.0885557216,1.10343204014,0.0,1.10343204014
 06/20  21:00:00,81.6845843241,3.53445545312,19.5768590286,0.874173560613,16.0824960704,26.8041601173,1.10313415196,0.0,1.10313415196
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297961159,0.0,1.10297961159
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029787747,0.0,1.1029787747
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297835453,0.0,1.10297835453
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309161702,0.0,1.10309161702
 06/21  06:00:00,48.3926338827,3.72305182309,16.1296245046,1.72735734363,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,73.0181418409,3.50385419162,19.0919314388,1.64963041377,16.0824960704,32.6817896323,1.10358152652,0.0,1.10358152652
 06/21  08:00:00,148.370994915,4.33549035976,25.297761984,0.0785018788974,48.2474882111,70.4033123869,2.18839763443,0.0,2.18839763443
 06/21  09:00:00,146.047998569,4.86118135516,30.8761479506,0.0,48.2474882111,62.0547409583,1.10436733596,0.0,1.10436733596
 06/21  10:00:00,150.58887879,5.01555885569,37.1892440774,0.0,48.2474882111,60.1281475517,2.1885188086,0.0,2.1885188086
 06/21  11:00:00,157.569522597,5.23072635191,42.0281269818,0.0,48.2474882111,62.0547409583,2.18925866231,0.0,2.18925866231
 06/21  12:00:00,155.315722624,5.08861164868,40.4607902185,0.0,48.2474882111,61.5103924513,3.27506753183,0.0,3.27506753183
 06/21  13:00:00,163.206307986,6.31953271967,44.9706114975,0.0,48.2474882111,63.6602354638,2.18978238397,0.0,2.18978238397
 06/21  14:00:00,162.02048223,6.34886950242,47.2875368706,0.0,48.2474882111,60.1281475517,2.18834089628,0.0,2.18834089628
 06/21  15:00:00,163.792970187,6.60156058239,48.8073337482,0.0,48.2474882111,60.1281475517,1.10405947481,0.0,1.10405947481
 06/21  16:00:00,172.829776292,6.93980631462,54.616004011,0.0,48.2474882111,63.0180376616,2.18887259115,0.0,2.18887259115
 06/21  17:00:00,157.535047336,6.36671721024,50.8392778119,0.0,37.5258241642,62.7947880557,2.18800889003,0.0,2.18800889003
 06/21  18:00:00,107.116119017,4.35151618475,39.9338236673,0.0,26.8041601173,36.0181789539,1.10362037911,0.0,1.10362037911
 06/21  19:00:00,96.0242659318,4.03385258384,31.7284253915,0.0,26.8041601173,33.4493877451,1.10333383765,0.0,1.10333383765
 06/21  20:00:00,79.7001477996,3.64116830145,22.001387001,0.00876727772076,16.0824960704,28.0885557216,1.10343486038,0.0,1.10343486038
 06/21  21:00:00,80.4847094043,3.57473975074,18.7693402886,0.441533083278,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297803801,0.0,1.10297803801
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029777442,0.0,1.1029777442
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297785272,0.0,1.10297785272
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308889047,0.0,1.10308889047
 06/22  06:00:00,47.6413918538,3.74755891612,15.9182701678,1.16296255853,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,73.6795962732,3.50855298307,20.3158792631,1.08243823029,16.0824960704,32.6817896323,1.10344581786,0.0,1.10344581786
 06/22  08:00:00,154.536964971,4.60002919422,31.2645686941,0.0131263904035,48.2474882111,70.4033123869,2.18838658701,0.0,2.18838658701
 06/22  09:00:00,151.457435844,4.77894341139,36.3678231687,0.0,48.2474882111,62.0547409583,1.10425506845,0.0,1.10425506845
 06/22  10:00:00,146.740532934,4.74516312492,33.6112939518,0.0,48.2474882111,60.1281475517,2.1887825787,0.0,2.1887825787
 06/22  11:00:00,143.091656784,4.89408147738,27.8869060429,0.0,48.2474882111,62.0547409583,2.18909619562,0.0,2.18909619562
 06/22  12:00:00,140.192031289,4.62009885454,25.8056116783,0.0,48.2474882111,61.5103924513,3.275080497,0.0,3.275080497
 06/22  13:00:00,145.512901813,5.19468215129,28.4020558926,0.0,48.2474882111,63.6602354638,2.19001771239,0.0,2.19001771239
 06/22  14:00:00,147.336766868,5.2414716993,33.7112193114,0.0,48.2474882111,60.1281475517,2.18863539218,0.0,2.18863539218
 06/22  15:00:00,155.140161171,5.83008351705,40.9260017967,0.0,48.2474882111,60.1281475517,2.18818068926,0.0,2.18818068926
