Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/22  16:00:00,160.093373199,6.52218701242,42.2972202195,0.0,48.2474882111,63.0180376616,1.10464155083,0.0,1.10464155083
 06/22  17:00:00,145.945501776,6.31307314389,39.303376318,0.0,37.5258241642,62.7947880557,2.18803800211,0.0,2.18803800211
 06/22  18:00:00,92.1339554729,4.09996777786,25.2032085298,0.0,26.8041601173,36.0181789539,1.10358036298,0.0,1.10358036298
 06/22  19:00:00,86.3213339949,3.84299113288,22.2163549056,0.0,26.8041601173,33.4493877451,1.10339989736,0.0,1.10339989736
 06/22  20:00:00,76.8506757584,3.58857616138,19.1691048696,0.0441695078868,16.0824960704,28.0885557216,1.1034125443,0.0,1.1034125443
 06/22  21:00:00,78.0257868085,3.52250971964,16.1272177076,0.676963099541,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297951674,0.0,1.10297951674
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297745118,0.0,1.10297745118
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297642335,0.0,1.10297642335
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030928378,0.0,1.1030928378
 06/23  06:00:00,39.1453210551,3.69145364085,6.47768614718,2.16358105569,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,68.8054278118,3.68746729866,14.192475664,2.15275905242,16.0824960704,32.6817896323,1.10352727631,0.0,1.10352727631
 06/23  08:00:00,144.028742751,4.848067478,20.3525804762,0.168854105069,48.2474882111,70.4033123869,2.18806167407,0.0,2.18806167407
 06/23  09:00:00,139.001001623,4.95576931956,23.7345630396,0.0,48.2474882111,62.0547409583,2.18857597883,0.0,2.18857597883
 06/23  10:00:00,140.708923189,4.93497826615,27.3898690655,0.0,48.2474882111,60.1281475517,1.1044370622,0.0,1.1044370622
 06/23  11:00:00,145.503389857,4.92291066988,30.2698099235,0.0,48.2474882111,62.0547409583,2.18924705646,0.0,2.18924705646
 06/23  12:00:00,146.521444163,4.74578447413,32.009338932,0.0,48.2474882111,61.5103924513,3.27492917887,0.0,3.27492917887
 06/23  13:00:00,156.656081496,5.72687631645,39.0130414102,0.0,48.2474882111,63.6602354638,2.18980110758,0.0,2.18980110758
 06/23  14:00:00,158.519426193,6.31477701691,43.8205733195,0.0,48.2474882111,60.1281475517,2.18875306549,0.0,2.18875306549
 06/23  15:00:00,167.464167321,7.04710529102,52.0329861731,0.0,48.2474882111,60.1281475517,2.18805302477,0.0,2.18805302477
 06/23  16:00:00,177.999860664,8.23721829401,58.4886764028,0.0,48.2474882111,63.0180376616,2.18881635135,0.0,2.18881635135
 06/23  17:00:00,159.591446407,7.45709088426,51.8053032082,0.0,37.5258241642,62.7947880557,1.10384462915,0.0,1.10384462915
 06/23  18:00:00,105.246064334,4.95036427823,37.4649208903,0.0,26.8041601173,36.0181789539,1.1036180041,0.0,1.1036180041
 06/23  19:00:00,98.4689848856,4.75853833197,33.4484585971,0.0,26.8041601173,33.4493877451,1.10335441446,0.0,1.10335441446
 06/23  20:00:00,83.9478242534,3.87652210895,26.022476925,0.0,16.0824960704,28.0885557216,1.10344666937,0.0,1.10344666937
 06/23  21:00:00,84.0281577255,3.67073533516,22.6583261086,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302022456,0.0,1.10302022456
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297789543,0.0,1.10297789543
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297728653,0.0,1.10297728653
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307319384,0.0,1.10307319384
 06/24  06:00:00,41.3568259391,3.748423507,9.47944267809,1.31635954262,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,52.4168898875,3.83075203891,15.1588105159,1.47714470369,5.36083202345,26.5809105114,1.10321348345,0.0,1.10321348345
 06/24  08:00:00,84.3438248444,4.12701118945,21.4343082688,0.670360442109,26.8041601173,31.2995447326,1.1033698751,0.0,1.1033698751
 06/24  09:00:00,91.9782963859,4.17654151087,27.2294314384,0.212486184969,26.8041601173,33.5472370403,1.10356893683,0.0,1.10356893683
 06/24  10:00:00,94.7306159864,4.02767255076,31.3064028873,0.0,26.8041601173,32.583940337,1.10351292661,0.0,1.10351292661
 06/24  11:00:00,100.714430617,3.7888995964,35.2812981645,0.0,26.8041601173,34.8316326447,1.10371752711,0.0,1.10371752711
 06/24  12:00:00,103.776979867,3.8704120284,39.5467305865,0.0,26.8041601173,33.5472370403,1.10354502189,0.0,1.10354502189
 06/24  13:00:00,104.398972968,4.02161490779,42.5863120169,0.0,26.8041601173,30.9784458315,1.10351679692,0.0,1.10351679692
 06/24  14:00:00,75.7534539042,3.80788759412,42.5641748899,0.0,8.04124803518,21.3317032909,1.10340286029,0.0,1.10340286029
 06/24  15:00:00,78.1791161544,4.05206456527,46.0300557734,0.0,8.04124803518,20.0473076865,1.10328194849,0.0,1.10328194849
 06/24  16:00:00,82.7058075539,4.49349041129,49.7942224257,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,73.0914145928,4.48254826691,47.9109207431,0.0,2.68041601173,18.0090894769,1.10318849096,0.0,1.10318849096
 06/24  18:00:00,44.9417305261,2.49415939177,23.6762189582,0.0,2.68041601173,16.0824960704,1.10310881528,0.0,1.10310881528
 06/24  19:00:00,44.0855105634,2.52300359055,22.7911547966,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,43.8642686928,1.54512961892,13.6784535644,0.0,2.68041601173,16.0824960704,1.1030957456,0.0,1.1030957456
 06/24  21:00:00,37.0112662734,0.40409327401,3.03182082316,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,36.7623747941,0.40409327401,2.78292934386,0.0,2.68041601173,16.0824960704,1.10297857443,0.0,1.10297857443
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294038011,0.0,1.10294038011
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293958588,0.0,1.10293958588
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,23.7282894021,0.855633156631,4.10130406925,0.0,2.68041601173,16.0824960704,1.10304895349,0.0,1.10304895349
 06/25  07:00:00,31.1586280286,1.73742569026,10.6498501622,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  08:00:00,40.9913231073,2.74937843392,19.4705924972,0.0,2.68041601173,16.0824960704,1.10299771372,0.0,1.10299771372
 06/25  09:00:00,40.9910870153,2.54319329764,19.6765415414,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,44.3887771279,2.75158106224,22.8658438895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,38.7385076485,2.01144002588,17.9557154464,0.0,2.68041601173,16.0824960704,1.10306427393,0.0,1.10306427393
 06/25  12:00:00,39.1233972602,1.91156149276,18.4404835912,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  13:00:00,35.2052339982,1.50921967626,14.9246621458,0.0,2.68041601173,16.0824960704,1.10319939192,0.0,1.10319939192
 06/25  14:00:00,39.1146337674,1.81141390301,18.5318676882,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  15:00:00,46.0185496634,2.45893814948,24.7882593377,0.0,2.68041601173,16.0824960704,1.10300171301,0.0,1.10300171301
 06/25  16:00:00,50.860032836,2.80923674203,29.2794439178,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,48.8100820969,2.70875570186,27.3299742188,0.0,2.68041601173,16.0824960704,1.10299292781,0.0,1.10299292781
 06/25  18:00:00,50.4731915195,2.93093396213,28.7709053812,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,45.1688774059,2.600325899,23.7971993307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,49.4803419944,2.14855260599,18.6911038789,0.0,2.68041601173,16.0824960704,1.10299202058,0.0,1.10299202058
 06/25  21:00:00,40.5185892464,0.806435090511,6.13680197971,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,37.9466086531,0.606139911014,3.76511656587,0.0,2.68041601173,16.0824960704,1.10299297,0.0,1.10299297
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297084672,0.0,1.10297084672
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297414069,0.0,1.10297414069
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313796554,0.0,1.10313796554
 06/26  06:00:00,43.1317184693,3.84505085218,11.6343389285,0.839728477328,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,70.6417280968,3.64530001233,17.4417384013,0.78196388643,16.0824960704,32.6817896323,1.1035484442,0.0,1.1035484442
 06/26  08:00:00,151.828201538,5.52179914752,27.6471616989,0.0,48.2474882111,70.4033123869,2.18826915389,0.0,2.18826915389
 06/26  09:00:00,151.515442782,6.01231776214,35.1924557562,0.0,48.2474882111,62.0547409583,1.10418508205,0.0,1.10418508205
 06/26  10:00:00,155.242495092,6.17749015971,40.6809290756,0.0,48.2474882111,60.1281475517,2.18861086489,0.0,2.18861086489
 06/26  11:00:00,167.177530939,6.33742266964,50.5294390055,0.0,48.2474882111,62.0547409583,2.18888493674,0.0,2.18888493674
 06/26  12:00:00,175.099585282,6.19221639167,59.1410481338,0.0,48.2474882111,61.5103924513,3.27503609096,0.0,3.27503609096
 06/26  13:00:00,190.93833862,7.57208919566,71.4500856553,0.0,48.2474882111,63.6602354638,2.18970817159,0.0,2.18970817159
 06/26  14:00:00,195.68272563,8.23255920775,79.0660905656,0.0,48.2474882111,60.1281475517,2.18824944215,0.0,2.18824944215
 06/26  15:00:00,208.208540597,9.99136351244,89.8331012277,0.0,48.2474882111,60.1281475517,1.10400004928,0.0,1.10400004928
 06/26  16:00:00,233.591478321,18.160025833,104.157486521,0.0,48.2474882111,63.0180376616,2.18882932666,0.0,2.18882932666
 06/26  17:00:00,220.704879989,15.5737383696,104.802089305,0.0,37.5258241642,62.7947880557,2.18794613713,0.0,2.18794613713
 06/26  18:00:00,157.955842692,8.24415431876,86.880909208,0.0,26.8041601173,36.0181789539,1.1036526451,0.0,1.1036526451
 06/26  19:00:00,144.169569261,7.20456127568,76.7030200292,0.0,26.8041601173,33.4493877451,1.10333594484,0.0,1.10333594484
 06/26  20:00:00,113.728731665,4.89826837078,54.781638075,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/26  21:00:00,103.905562654,4.21446563963,41.9920007331,0.0,16.0824960704,26.8041601173,1.10324844559,0.0,1.10324844559
 06/26  22:00:00,46.4868071016,0.505116592512,4.36509029772,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  23:00:00,44.3436543442,0.606139911014,4.80133023352,0.0,2.68041601173,21.4433280938,1.10302501868,0.0,1.10302501868
 06/26  24:00:00,40.6483004972,0.202046637005,1.51006966055,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,42.2064963352,0.40409327401,2.86621886151,0.0,2.68041601173,21.4433280938,1.10303552581,0.0,1.10303552581
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297451599,0.0,1.10297451599
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030908698,0.0,1.1030908698
 06/27  06:00:00,43.7634029084,4.13342954872,12.4176973498,0.399675798562,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,71.8921467849,3.71138908254,19.0078772843,0.400154621343,16.0824960704,32.6817896323,1.10354370012,0.0,1.10354370012
 06/27  08:00:00,162.071456816,6.44268170336,36.9695344207,0.0,48.2474882111,70.4033123869,2.18830408319,0.0,2.18830408319
 06/27  09:00:00,160.425657565,6.9191655958,43.1958227057,0.0,48.2474882111,62.0547409583,1.10430851535,0.0,1.10430851535
 06/27  10:00:00,159.995537012,6.96025032658,44.6512108286,0.0,48.2474882111,60.1281475517,2.18861634249,0.0,2.18861634249
 06/27  11:00:00,164.533188661,6.89945886647,47.3230605306,0.0,48.2474882111,62.0547409583,2.18933829291,0.0,2.18933829291
 06/27  12:00:00,165.822613479,6.42549093842,49.6308017845,0.0,48.2474882111,61.5103924513,3.27492354593,0.0,3.27492354593
 06/27  13:00:00,178.760798125,7.63440717946,59.2102271762,0.0,48.2474882111,63.6602354638,2.18975407795,0.0,2.18975407795
 06/27  14:00:00,181.987014279,8.19251604565,65.4104223769,0.0,48.2474882111,60.1281475517,2.18818929437,0.0,2.18818929437
 06/27  15:00:00,189.697983623,9.56793637408,71.7459713924,0.0,48.2474882111,60.1281475517,1.10406935513,0.0,1.10406935513
 06/27  16:00:00,197.757411871,10.7238438824,75.7596020222,0.0,48.2474882111,63.0180376616,2.18912849848,0.0,2.18912849848
 06/27  17:00:00,185.423559331,10.1448325916,74.9496744254,0.0,37.5258241642,62.7947880557,1.10381942594,0.0,1.10381942594
 06/27  18:00:00,131.777842553,6.80606911827,62.1409942699,0.0,26.8041601173,36.0181789539,1.10369240362,0.0,1.10369240362
 06/27  19:00:00,119.502665241,5.73944574802,53.5012315365,0.0,26.8041601173,33.4493877451,1.10351581994,0.0,1.10351581994
 06/27  20:00:00,98.8594320306,4.35653205298,40.4540747582,0.0,16.0824960704,28.0885557216,1.10346917707,0.0,1.10346917707
 06/27  21:00:00,95.3297375826,4.01392500831,33.6167162926,0.0,16.0824960704,26.8041601173,1.10309353962,0.0,1.10309353962
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,43.3379928656,0.606139911014,3.79566875496,0.0,2.68041601173,21.4433280938,1.10303624664,0.0,1.10303624664
 06/27  24:00:00,41.1376319773,0.40409327401,1.79735450369,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,39.9972933472,0.202046637005,0.859062510577,0.0,2.68041601173,21.4433280938,1.10297538468,0.0,1.10297538468
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297522435,0.0,1.10297522435
 06/28  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,38.6134103275,4.09466481718,6.92450053784,0.781644761123,5.36083202345,21.4433280938,1.10311851912,0.0,1.10311851912
 06/28  07:00:00,66.7576558542,3.94875702961,13.2535575191,0.782615508734,16.0824960704,32.6817896323,1.10355229151,0.0,1.10355229151
 06/28  08:00:00,150.155263075,6.27748891742,25.218533466,0.0,48.2474882111,70.4033123869,1.10406174439,0.0,1.10406174439
 06/28  09:00:00,148.190551468,6.48341796048,31.3964642436,0.0,48.2474882111,62.0547409583,2.18834218181,0.0,2.18834218181
 06/28  10:00:00,151.786074882,6.51659478618,36.8854042386,0.0,48.2474882111,60.1281475517,2.18853248075,0.0,2.18853248075
 06/28  11:00:00,159.410213008,6.49804981097,42.6014939333,0.0,48.2474882111,62.0547409583,2.1889755,0.0,2.1889755
 06/28  12:00:00,162.353120654,6.10801457176,46.4787853261,0.0,48.2474882111,61.5103924513,2.18984954287,0.0,2.18984954287
 06/28  13:00:00,175.670235972,7.38676635621,56.3673058465,0.0,48.2474882111,63.6602354638,3.27471509419,0.0,3.27471509419
 06/28  14:00:00,178.086391022,7.76358670618,61.9387284594,0.0,48.2474882111,60.1281475517,1.1040846792,0.0,1.1040846792
 06/28  15:00:00,189.435342863,9.44843703414,71.6028299717,0.0,48.2474882111,60.1281475517,2.18818198529,0.0,2.18818198529
 06/28  16:00:00,194.016597602,9.97029729451,72.7723343403,0.0,48.2474882111,63.0180376616,2.1887285949,0.0,2.1887285949
 06/28  17:00:00,174.729626506,9.00816894452,65.3924052471,0.0,37.5258241642,62.7947880557,1.10375257505,0.0,1.10375257505
 06/28  18:00:00,117.408214007,5.70872357239,48.8687112693,0.0,26.8041601173,36.0181789539,1.10357881661,0.0,1.10357881661
 06/28  19:00:00,109.829981674,5.12496895076,44.4430247666,0.0,26.8041601173,33.4493877451,1.10336772006,0.0,1.10336772006
 06/28  20:00:00,93.1238646071,4.14538784925,34.9296515384,0.0,16.0824960704,28.0885557216,1.10341938839,0.0,1.10341938839
 06/28  21:00:00,90.1437512602,3.85482764767,28.5898273309,0.0,16.0824960704,26.8041601173,1.10309663541,0.0,1.10309663541
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,42.4637237626,0.606139911014,2.92139965191,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303624936,0.0,1.10303624936
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297354674,0.0,1.10297354674
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297317606,0.0,1.10297317606
 06/29  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,46.3657166337,3.98989130403,14.9232039833,0.640021135004,5.36083202345,21.4433280938,1.10305015624,0.0,1.10305015624
 06/29  07:00:00,72.7515074261,3.64136456369,19.7660162529,0.571400812837,16.0824960704,32.6817896323,1.1034959816,0.0,1.1034959816
 06/29  08:00:00,159.867355304,5.8795494624,35.32856515,0.0,48.2474882111,70.4033123869,1.1040802584,0.0,1.1040802584
 06/29  09:00:00,159.577499203,6.49249558887,42.7743343503,0.0,48.2474882111,62.0547409583,2.18843395536,0.0,2.18843395536
 06/29  10:00:00,159.099204995,5.901293696,44.8138354424,0.0,48.2474882111,60.1281475517,2.18858733828,0.0,2.18858733828
 06/29  11:00:00,171.506211687,6.84109993364,54.3544424903,0.0,48.2474882111,62.0547409583,2.18913226467,0.0,2.18913226467
 06/29  12:00:00,173.811199003,6.60537724492,57.439501002,0.0,48.2474882111,61.5103924513,2.19011344107,0.0,2.19011344107
 06/29  13:00:00,184.209821341,7.75027583912,64.5433817332,0.0,48.2474882111,63.6602354638,2.18993394982,0.0,2.18993394982
 06/29  14:00:00,183.18332197,8.03372859597,66.765517517,0.0,48.2474882111,60.1281475517,2.18863920547,0.0,2.18863920547
 06/29  15:00:00,189.647042904,9.49488481308,71.7680822342,0.0,48.2474882111,60.1281475517,2.18811337244,0.0,2.18811337244
 06/29  16:00:00,187.294372578,9.22921625367,66.7911903576,0.0,48.2474882111,63.0180376616,2.18881802806,0.0,2.18881802806
 06/29  17:00:00,158.269951497,7.45063594578,50.4902632374,0.0,37.5258241642,62.7947880557,1.10383622598,0.0,1.10383622598
 06/29  18:00:00,104.172793154,5.22513812373,36.1168758651,0.0,26.8041601173,36.0181789539,1.10360351058,0.0,1.10360351058
 06/29  19:00:00,95.7617965384,4.62889495166,30.8709136303,0.0,26.8041601173,33.4493877451,1.10333760656,0.0,1.10333760656
 06/29  20:00:00,83.0377899634,3.91811061182,25.0708541321,0.0,16.0824960704,28.0885557216,1.10341910203,0.0,1.10341910203
 06/29  21:00:00,83.8651990848,3.72083160295,22.4452712001,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029730978,0.0,1.1029730978
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029720466,0.0,1.1029720466
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297234253,0.0,1.10297234253
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308474252,0.0,1.10308474252
 06/30  06:00:00,47.9156666035,4.07452188861,16.2599812238,0.768563279726,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,75.9601418322,3.96283310915,22.5257659228,0.698817003463,16.0824960704,32.6817896323,1.10348845128,0.0,1.10348845128
 06/30  08:00:00,165.640397599,6.5801019627,40.401054944,0.0,48.2474882111,70.4033123869,2.18820690217,0.0,2.18820690217
 06/30  09:00:00,166.167362176,7.0584206388,48.7982722737,0.0,48.2474882111,62.0547409583,2.18839139766,0.0,2.18839139766
 06/30  10:00:00,171.078552895,7.06055235349,55.6339246843,0.0,48.2474882111,60.1281475517,1.10431800455,0.0,1.10431800455
 06/30  11:00:00,176.253185565,6.82530875597,59.1172075451,0.0,48.2474882111,62.0547409583,2.1889606409,0.0,2.1889606409
 06/30  12:00:00,179.361172743,6.61686565913,62.9779863272,0.0,48.2474882111,61.5103924513,3.27471485956,0.0,3.27471485956
 06/30  13:00:00,189.863434973,7.86688243969,70.0803887643,0.0,48.2474882111,63.6602354638,2.18969185728,0.0,2.18969185728
 06/30  14:00:00,189.454798523,8.2296185452,72.8411041211,0.0,48.2474882111,60.1281475517,2.18810113647,0.0,2.18810113647
 06/30  15:00:00,198.008702171,9.51093588967,80.1136904243,0.0,48.2474882111,60.1281475517,1.10397455818,0.0,1.10397455818
 06/30  16:00:00,210.323181902,11.150072151,87.8991437842,0.0,48.2474882111,63.0180376616,2.18862440638,0.0,2.18862440638
 06/30  17:00:00,192.929578711,10.1862221299,82.4143042669,0.0,37.5258241642,62.7947880557,2.18763522552,0.0,2.18763522552
 06/30  18:00:00,131.574760201,6.6710435685,62.0729374677,0.0,26.8041601173,36.0181789539,1.10360230029,0.0,1.10360230029
 06/30  19:00:00,117.064785392,5.48732352422,51.3154739116,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/30  20:00:00,97.6065485857,4.27487241658,39.2828509497,0.0,16.0824960704,28.0885557216,1.10342326269,0.0,1.10342326269
 06/30  21:00:00,96.6851501362,3.99371758935,34.9923362651,0.0,16.0824960704,26.8041601173,1.10311756705,0.0,1.10311756705
 06/30  22:00:00,43.4891986459,0.202046637005,1.67055179755,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,42.5400020067,0.40409327401,3.199724533,0.0,2.68041601173,21.4433280938,1.10303611021,0.0,1.10303611021
 06/30  24:00:00,43.3128489268,0.606139911014,3.77052481614,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297132859,0.0,1.10297132859
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297224822,0.0,1.10297224822
 07/01  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,38.4304165975,3.90207060132,7.12106995408,0.594675830704,5.36083202345,21.4433280938,1.10312959874,0.0,1.10312959874
 07/01  07:00:00,48.3090661823,3.78442255477,11.8516819545,0.722779044102,5.36083202345,26.5809105114,1.10322006295,0.0,1.10322006295
 07/01  08:00:00,79.637739442,4.20551275886,17.1629478332,0.157133906015,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/01  09:00:00,85.3900098305,4.32209272528,20.7080798536,0.0,26.8041601173,33.5472370403,1.10346597772,0.0,1.10346597772
 07/01  10:00:00,86.3657307596,4.18838109399,22.7808091172,0.0,26.8041601173,32.583940337,1.1035605051,0.0,1.1035605051
 07/01  11:00:00,89.7840802348,3.93168577321,24.2081616055,0.0,26.8041601173,34.8316326447,2.18721891366,0.0,2.18721891366
 07/01  12:00:00,91.7738810244,3.97257936669,27.441464406,0.0,26.8041601173,33.5472370403,1.10353456857,0.0,1.10353456857
 07/01  13:00:00,92.750469285,4.12463549101,30.834787751,0.0,26.8041601173,30.9784458315,1.1034853597,0.0,1.1034853597
 07/01  14:00:00,65.3105165135,3.83150524807,32.0976198453,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/01  15:00:00,67.3229536712,4.00900393829,35.2169539171,0.0,8.04124803518,20.0473076865,1.10333296157,0.0,1.10333296157
 07/01  16:00:00,70.6583558464,4.38651246187,37.8537486677,0.0,8.04124803518,20.3684065876,1.10328894445,0.0,1.10328894445
 07/01  17:00:00,63.1893049199,4.31639690013,38.174962437,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,38.0539473792,2.04598916605,17.236606037,0.0,2.68041601173,16.0824960704,1.10311582442,0.0,1.10311582442
 07/01  19:00:00,32.447660057,1.542018387,12.1342894938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,33.6359298767,0.606139911014,4.38910445613,0.0,2.68041601173,16.0824960704,1.103111432,0.0,1.103111432
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311690427,0.0,1.10311690427
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297365549,0.0,1.10297365549
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293631704,0.0,1.10293631704
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303602336,0.0,1.10303602336
 07/02  06:00:00,22.7701814317,1.00585454125,2.99297471426,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,30.6216425739,2.45698994224,9.39330045548,0.0,2.68041601173,16.0824960704,1.10299006011,0.0,1.10299006011
 07/02  08:00:00,34.4299620189,2.75811002176,12.900499821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,35.2771177708,2.54418928437,13.9615763102,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,38.3045813246,2.74396136489,16.7892677835,0.0,2.68041601173,16.0824960704,1.10299238611,0.0,1.10299238611
 07/02  11:00:00,28.6411561728,1.27437432851,8.59542966808,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,31.3957867477,1.49955520878,11.1248793627,0.0,2.68041601173,16.0824960704,1.10307522127,0.0,1.10307522127
 07/02  13:00:00,29.2678985629,1.2070254495,9.28952093717,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,29.4695341445,1.2070254495,9.4911565188,0.0,2.68041601173,16.0824960704,1.10307629686,0.0,1.10307629686
 07/02  15:00:00,41.2179467039,2.48022491649,19.9663696112,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,41.8277807019,2.53232179137,20.5241067343,0.0,2.68041601173,16.0824960704,1.10298781364,0.0,1.10298781364
 07/02  17:00:00,43.5971158287,2.75482999985,22.0709336526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,40.9492049055,2.54137506564,19.6364776637,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,42.0067802569,2.75280109148,20.4826269892,0.0,2.68041601173,16.0824960704,1.10299004831,0.0,1.10299004831
 07/02  20:00:00,43.337412523,1.84499340355,12.8517336099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305334396,0.0,1.10305334396
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293118438,0.0,1.10293118438
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297253594,0.0,1.10297253594
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302953653,0.0,1.10302953653
 07/03  06:00:00,42.2643639274,3.74906722431,10.8630360507,0.839660440986,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,69.1760287137,3.84118280647,15.7077582096,0.854361900886,16.0824960704,32.6817896323,1.10321317101,0.0,1.10321317101
 07/03  08:00:00,146.533245095,5.2363776971,22.6376267061,0.0,48.2474882111,70.4033123869,2.18810865415,0.0,2.18810865415
 07/03  09:00:00,142.67763799,5.39030468418,26.9766640428,0.0,48.2474882111,62.0547409583,2.18835825587,0.0,2.18835825587
 07/03  10:00:00,143.43284612,5.37512095116,29.6736493116,0.0,48.2474882111,60.1281475517,1.10417479273,0.0,1.10417479273
 07/03  11:00:00,147.616027153,5.23305640398,32.0723014856,0.0,48.2474882111,62.0547409583,2.18914003918,0.0,2.18914003918
 07/03  12:00:00,148.921354871,4.98686677591,34.1681673386,0.0,48.2474882111,61.5103924513,3.27493294134,0.0,3.27493294134
 07/03  13:00:00,157.465355804,5.93844430685,39.6107477286,0.0,48.2474882111,63.6602354638,2.18980480468,0.0,2.18980480468
 07/03  14:00:00,156.554392413,6.22590257569,41.9444139806,0.0,48.2474882111,60.1281475517,2.18838806264,0.0,2.18838806264
 07/03  15:00:00,161.183508385,7.17199613125,45.6274363966,0.0,48.2474882111,60.1281475517,1.10401752417,0.0,1.10401752417
 07/03  16:00:00,169.310874773,8.26943413453,49.7674746721,0.0,48.2474882111,63.0180376616,2.18868927402,0.0,2.18868927402
 07/03  17:00:00,154.063943907,7.66426471965,46.0706268738,0.0,37.5258241642,62.7947880557,2.18777493029,0.0,2.18777493029
 07/03  18:00:00,100.025978999,4.80184005868,32.3933597753,0.0,26.8041601173,36.0181789539,1.10361596087,0.0,1.10361596087
 07/03  19:00:00,93.496777835,4.37319701977,28.8615928587,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,82.6389957387,3.82240811952,24.7677623997,0.0,16.0824960704,28.0885557216,1.10341899667,0.0,1.10341899667
 07/03  21:00:00,83.1196688352,3.65915361086,21.7614189426,0.0,16.0824960704,26.8041601173,1.10311947654,0.0,1.10311947654
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297212713,0.0,1.10297212713
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293213883,0.0,1.10293213883
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293622756,0.0,1.10293622756
 07/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,19.1473299202,0.100147589748,0.275830154303,0.0,2.68041601173,16.0824960704,1.10297138531,0.0,1.10297138531
 07/04  07:00:00,31.5132460591,2.52185419342,10.2200396895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,34.6660265829,2.5383961599,13.3562782468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,38.8821229206,2.76996940963,17.3408013348,0.0,2.68041601173,16.0824960704,1.10298709248,0.0,1.10298709248
 07/04  10:00:00,38.8017127467,2.54154668246,17.488813888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,41.0924135372,2.63214838874,19.6889129723,0.0,2.68041601173,16.0824960704,1.10307368312,0.0,1.10307368312
 07/04  12:00:00,36.1927278444,1.89786639304,15.5235092752,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,36.8832932653,1.82383280431,16.2881082848,0.0,2.68041601173,16.0824960704,1.10318564647,0.0,1.10318564647
 07/04  14:00:00,36.9359922019,1.79074948482,16.3738905408,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,45.0393701422,2.51665139684,23.7513665692,0.0,2.68041601173,16.0824960704,1.10299325196,0.0,1.10299325196
 07/04  16:00:00,45.3042712608,2.53999150644,23.9929275781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,49.1585981894,2.82899382094,27.5582521922,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,45.5279060858,2.57529728664,24.181256623,0.0,2.68041601173,16.0824960704,1.10280882269,0.0,1.10280882269
 07/04  19:00:00,46.5148433228,2.74735075893,24.9961403877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,41.812178758,1.36901305061,11.8024801978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,38.6012550259,0.606139911014,4.41976293873,0.0,2.68041601173,16.0824960704,1.10305586453,0.0,1.10305586453
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292959265,0.0,1.10292959265
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297065961,0.0,1.10297065961
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297154799,0.0,1.10297154799
 07/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,46.3977618727,4.0370179168,15.3352028606,0.212940883963,5.36083202345,21.4433280938,1.10310546612,0.0,1.10310546612
 07/05  07:00:00,76.1112942793,3.98183562271,23.1650467477,0.191686112162,16.0824960704,32.6817896323,1.10353012521,0.0,1.10353012521
 07/05  08:00:00,165.467822825,6.50967634491,40.298905788,0.0,48.2474882111,70.4033123869,1.10401619502,0.0,1.10401619502
 07/05  09:00:00,165.800225032,7.06177157892,48.4277841898,0.0,48.2474882111,62.0547409583,2.18844161528,0.0,2.18844161528
 07/05  10:00:00,171.969527502,7.23546182875,56.3499898164,0.0,48.2474882111,60.1281475517,2.18858507189,0.0,2.18858507189
 07/05  11:00:00,178.448832214,7.1533888963,60.9847740538,0.0,48.2474882111,62.0547409583,2.18932731002,0.0,2.18932731002
 07/05  12:00:00,181.062202225,7.10907816334,64.1868033048,0.0,48.2474882111,61.5103924513,2.1898659936,0.0,2.1898659936
 07/05  13:00:00,190.040671769,8.4833079344,69.6412000658,0.0,48.2474882111,63.6602354638,3.27445783701,0.0,3.27445783701
 07/05  14:00:00,189.729603313,8.9707966368,72.374730819,0.0,48.2474882111,60.1281475517,1.10408114458,0.0,1.10408114458
 07/05  15:00:00,198.904814938,10.161205719,80.3595333619,0.0,48.2474882111,60.1281475517,2.18813625678,0.0,2.18813625678
 07/05  16:00:00,202.598706176,10.9773561606,80.3473840486,0.0,48.2474882111,63.0180376616,2.18878710467,0.0,2.18878710467
 07/05  17:00:00,180.588363284,8.93573987852,71.3235710917,0.0,37.5258241642,62.7947880557,1.10381429099,0.0,1.10381429099
 07/05  18:00:00,132.54595957,6.96473873243,62.7504416728,0.0,26.8041601173,36.0181789539,1.10357762494,0.0,1.10357762494
 07/05  19:00:00,123.407393045,6.30386195104,56.841543137,0.0,26.8041601173,33.4493877451,1.10338467017,0.0,1.10338467017
 07/05  20:00:00,96.857264293,4.40123132032,38.4072077532,0.0,16.0824960704,28.0885557216,1.10338451075,0.0,1.10338451075
 07/05  21:00:00,89.432431659,3.92752367406,27.8058117032,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297301151,0.0,1.10297301151
 07/05  23:00:00,43.6048185228,0.606139911014,4.06249441214,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297079606,0.0,1.10297079606
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296842658,0.0,1.10296842658
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308533026,0.0,1.10308533026
 07/06  06:00:00,43.1322497618,4.02045641075,12.0692646551,0.229928484506,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,70.4530680868,3.75619053478,17.6983158058,0.22583594954,16.0824960704,32.6817896323,1.10351820982,0.0,1.10351820982
 07/06  08:00:00,159.70556211,6.23740575746,34.8089156606,0.0,48.2474882111,70.4033123869,2.18821943176,0.0,2.18821943176
 07/06  09:00:00,155.363736806,5.68331045748,39.369757085,0.0,48.2474882111,62.0547409583,1.1041317212,0.0,1.1041317212
 07/06  10:00:00,162.492811987,6.74282152316,47.365914607,0.0,48.2474882111,60.1281475517,2.18844226608,0.0,2.18844226608
 07/06  11:00:00,176.943726976,7.61021698407,59.0228407281,0.0,48.2474882111,62.0547409583,2.189325548,0.0,2.189325548
 07/06  12:00:00,182.679685347,7.48286729557,65.4304972948,0.0,48.2474882111,61.5103924513,3.27446172642,0.0,3.27446172642
 07/06  13:00:00,187.544029364,8.71910401752,66.9087615774,0.0,48.2474882111,63.6602354638,2.1898841252,0.0,2.1898841252
 07/06  14:00:00,181.44136156,8.57917690131,64.478108802,0.0,48.2474882111,60.1281475517,1.10415753771,0.0,1.10415753771
 07/06  15:00:00,188.689019248,9.66033940013,70.6446039915,0.0,48.2474882111,60.1281475517,2.18808598923,0.0,2.18808598923
 07/06  16:00:00,191.650968266,10.6134247148,69.7635775844,0.0,48.2474882111,63.0180376616,2.18877260763,0.0,2.18877260763
 07/06  17:00:00,171.364661885,9.0210424401,62.0145671311,0.0,37.5258241642,62.7947880557,1.10376239941,0.0,1.10376239941
 07/06  18:00:00,115.657795723,5.9510173746,46.8759991832,0.0,26.8041601173,36.0181789539,1.10357860111,0.0,1.10357860111
 07/06  19:00:00,103.629091268,4.96495656792,38.402146744,0.0,26.8041601173,33.4493877451,1.10336010114,0.0,1.10336010114
 07/06  20:00:00,89.9036648757,4.05745189919,31.797387757,0.0,16.0824960704,28.0885557216,1.10340147758,0.0,1.10340147758
 07/06  21:00:00,88.1907247741,3.80210646591,26.6895220265,0.0,16.0824960704,26.8041601173,1.10308597874,0.0,1.10308597874
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297043971,0.0,1.10297043971
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029708169,0.0,1.1029708169
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297087707,0.0,1.10297087707
 07/07  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,48.4408675094,4.08252414239,17.369053678,0.176689477692,5.36083202345,21.4433280938,1.10304810958,0.0,1.10304810958
 07/07  07:00:00,69.8412014143,3.50484499887,17.3585236347,0.205106983949,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,147.655206172,5.15383959524,23.8421258845,0.0,48.2474882111,70.4033123869,2.18794997717,0.0,2.18794997717
 07/07  09:00:00,146.025220555,5.84219614717,29.8723551444,0.0,48.2474882111,62.0547409583,2.18841551919,0.0,2.18841551919
 07/07  10:00:00,149.942641373,6.41417116139,35.1443943548,0.0,48.2474882111,60.1281475517,1.10419100363,0.0,1.10419100363
 07/07  11:00:00,153.005628671,6.29462663115,36.400332776,0.0,48.2474882111,62.0547409583,2.18914727326,0.0,2.18914727326
 07/07  12:00:00,151.255364058,5.91467038867,35.5743729133,0.0,48.2474882111,61.5103924513,3.27487403111,0.0,3.27487403111
 07/07  13:00:00,161.098718713,7.02064876924,42.1619061746,0.0,48.2474882111,63.6602354638,2.18972970553,0.0,2.18972970553
 07/07  14:00:00,161.110218241,7.21761718917,45.508525195,0.0,48.2474882111,60.1281475517,2.18822632235,0.0,2.18822632235
 07/07  15:00:00,161.193308007,8.02686239376,44.7823697561,0.0,48.2474882111,60.1281475517,1.10396497883,0.0,1.10396497883
 07/07  16:00:00,162.087094437,8.32321837755,42.4899100923,0.0,48.2474882111,63.0180376616,2.18855612434,0.0,2.18855612434
 07/07  17:00:00,147.636108445,7.01553623821,40.2915198924,0.0,37.5258241642,62.7947880557,1.10386317699,0.0,1.10386317699
 07/07  18:00:00,100.878711942,5.0527968976,32.9951358795,0.0,26.8041601173,36.0181789539,2.18727116764,0.0,2.18727116764
 07/07  19:00:00,93.6476994579,4.4713561072,28.9143553942,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,82.5551159488,3.7918510914,24.714439638,0.0,16.0824960704,28.0885557216,1.10335839034,0.0,1.10335839034
 07/07  21:00:00,84.5322799994,3.64421682393,23.1889668937,0.0,16.0824960704,26.8041601173,1.10309021201,0.0,1.10309021201
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297040323,0.0,1.10297040323
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029705024,0.0,1.1029705024
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297023032,0.0,1.10297023032
 07/08  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,45.9730177116,3.78324110104,14.8753220416,0.501854357607,5.36083202345,21.4433280938,1.10305146635,0.0,1.10305146635
 07/08  07:00:00,52.9310689924,3.50385419162,16.7014686555,0.77556351627,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,81.1661260837,3.50385419162,19.4214863118,0.128640636354,26.8041601173,31.2995447326,1.10329093093,0.0,1.10329093093
 07/08  09:00:00,86.4200947591,3.50818492686,22.5520725805,0.0,26.8041601173,33.5472370403,1.10355875937,0.0,1.10355875937
 07/08  10:00:00,88.5277771187,3.59221036309,25.5390262072,0.0,26.8041601173,32.583940337,1.10352366179,0.0,1.10352366179
 07/08  11:00:00,93.2614426501,3.74716546904,27.8700443249,0.0,26.8041601173,34.8316326447,1.1036505674,0.0,1.1036505674
 07/08  12:00:00,94.7592747805,3.97317158665,30.4262659422,0.0,26.8041601173,33.5472370403,1.10355153572,0.0,1.10355153572
 07/08  13:00:00,96.1033697554,4.21651335882,34.0958103536,0.0,26.8041601173,30.9784458315,1.10348345827,0.0,1.10348345827
 07/08  14:00:00,66.5276968264,3.89400160286,33.2523038034,0.0,8.04124803518,21.3317032909,1.10338719825,0.0,1.10338719825
 07/08  15:00:00,62.1131807358,3.75595188962,30.2602330304,0.0,8.04124803518,20.0473076865,1.10325775867,0.0,1.10325775867
 07/08  16:00:00,57.0851241326,3.70578013396,24.9612492818,0.0,8.04124803518,20.3684065876,1.10329419704,0.0,1.10329419704
 07/08  17:00:00,49.0123991352,3.57146906363,24.7429844888,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,37.6055211972,2.15537803105,16.67879099,0.0,2.68041601173,16.0824960704,1.1031062946,0.0,1.1031062946
 07/08  19:00:00,35.2020933385,1.97263503021,14.4581061321,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,30.2130134662,0.200295179497,1.37203277717,0.0,2.68041601173,16.0824960704,1.10308613332,0.0,1.10308613332
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296927329,0.0,1.10296927329
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297033419,0.0,1.10297033419
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293460553,0.0,1.10293460553
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308548241,0.0,1.10308548241
 07/09  06:00:00,21.8731572446,0.603512724752,2.49829234364,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,33.2863885364,2.33967340539,12.1753629548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,40.5939204924,2.93714131908,18.8854269972,0.0,2.68041601173,16.0824960704,1.10298997713,0.0,1.10298997713
 07/09  09:00:00,37.3851693802,2.35679939951,16.2570178045,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,42.6365267454,2.93988507985,20.9252894894,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,32.2519071575,1.60936726601,11.8711877153,0.0,2.68041601173,16.0824960704,1.10300043113,0.0,1.10300043113
 07/09  12:00:00,30.7962797127,1.39560231071,10.6293252258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,30.4549181422,1.33446288236,10.3491030836,0.0,2.68041601173,16.0824960704,1.1031721197,0.0,1.1031721197
 07/09  14:00:00,31.9430745562,1.47554523676,11.6961771433,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,35.9498813589,1.91235485788,15.2661743248,0.0,2.68041601173,16.0824960704,1.10296953983,0.0,1.10296953983
 07/09  16:00:00,42.212882239,2.61060298426,20.8309270785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,40.1694067006,2.42721764465,18.9708368797,0.0,2.68041601173,16.0824960704,1.10298185781,0.0,1.10298185781
 07/09  18:00:00,24.5253749614,0.606139911014,5.14788287415,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296804618,0.0,1.10296804618
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293466732,0.0,1.10293466732
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296672001,0.0,1.10296672001
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296954479,0.0,1.10296954479
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312102272,0.0,1.10312102272
 07/10  06:00:00,42.5552703499,3.72771399978,10.7123935468,1.30256259201,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,71.1879006979,3.83567577686,17.0779839371,1.50151518719,16.0824960704,32.6817896323,1.10347102655,0.0,1.10347102655
 07/10  08:00:00,150.305844517,5.11347997583,26.5191513159,0.013972533221,48.2474882111,70.4033123869,2.18822734165,0.0,2.18822734165
 07/10  09:00:00,146.709305642,5.19735478167,31.2012815972,0.0,48.2474882111,62.0547409583,1.10423060012,0.0,1.10423060012
 07/10  10:00:00,149.816633822,5.27676907882,36.1557888868,0.0,48.2474882111,60.1281475517,2.18839185783,0.0,2.18839185783
 07/10  11:00:00,156.969888913,5.59953941567,41.0596802341,0.0,48.2474882111,62.0547409583,2.18899160166,0.0,2.18899160166
