Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/10  12:00:00,156.711081861,5.42237295209,41.5223881521,0.0,48.2474882111,61.5103924513,2.18975017866,0.0,2.18975017866
 07/10  13:00:00,164.272873239,6.91306278456,45.4436466855,0.0,48.2474882111,63.6602354638,3.27472077237,0.0,3.27472077237
 07/10  14:00:00,160.794342572,6.98990891623,45.4203577993,0.0,48.2474882111,60.1281475517,1.10415946609,0.0,1.10415946609
 07/10  15:00:00,167.493849213,7.95504514954,51.1547282061,0.0,48.2474882111,60.1281475517,2.18787759831,0.0,2.18787759831
 07/10  16:00:00,163.59588706,6.97719142006,45.3447296733,0.0,48.2474882111,63.0180376616,2.18888873089,0.0,2.18888873089
 07/10  17:00:00,150.169797478,6.81450377752,43.0262413863,0.0,37.5258241642,62.7947880557,1.10370045143,0.0,1.10370045143
 07/10  18:00:00,102.978576697,5.07847712926,35.069320402,0.0,26.8041601173,36.0181789539,1.10360556548,0.0,1.10360556548
 07/10  19:00:00,94.0152208668,4.24317611748,29.5100567929,0.0,26.8041601173,33.4493877451,1.10333191996,0.0,1.10333191996
 07/10  20:00:00,84.0093046361,3.67992514601,26.2805542707,0.0,16.0824960704,28.0885557216,1.10340035838,0.0,1.10340035838
 07/10  21:00:00,84.8677537162,3.57949377048,23.589163664,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297041768,0.0,1.10297041768
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296965236,0.0,1.10296965236
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296896723,0.0,1.10296896723
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308499304,0.0,1.10308499304
 07/11  06:00:00,45.4003382116,3.77680656876,14.2722208428,0.538710588617,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,68.9818046218,3.50385419162,16.0553280523,0.64989658111,16.0824960704,32.6817896323,1.10342500114,0.0,1.10342500114
 07/11  08:00:00,144.870207986,4.52059042778,21.6903768664,0.0,48.2474882111,70.4033123869,2.18818129765,0.0,2.18818129765
 07/11  09:00:00,139.904983767,4.87284997446,24.7214645295,0.0,48.2474882111,62.0547409583,1.10410076137,0.0,1.10410076137
 07/11  10:00:00,145.1394862,5.52035292397,31.2350574187,0.0,48.2474882111,60.1281475517,2.18859088012,0.0,2.18859088012
 07/11  11:00:00,151.879728118,5.63976178881,35.9292970659,0.0,48.2474882111,62.0547409583,2.18918806419,0.0,2.18918806419
 07/11  12:00:00,149.782493948,5.33332073591,34.6828524556,0.0,48.2474882111,61.5103924513,2.18993705456,0.0,2.18993705456
 07/11  13:00:00,157.768772791,6.3494930422,39.5031159802,0.0,48.2474882111,63.6602354638,3.27466867327,0.0,3.27466867327
 07/11  14:00:00,156.328749174,6.6140582241,41.3306150928,0.0,48.2474882111,60.1281475517,1.10404732333,0.0,1.10404732333
 07/11  15:00:00,158.049935324,6.86393005421,42.8019294131,0.0,48.2474882111,60.1281475517,2.18804079646,0.0,2.18804079646
 07/11  16:00:00,164.330341386,7.52439144297,45.5319839764,0.0,48.2474882111,63.0180376616,2.18904658038,0.0,2.18904658038
 07/11  17:00:00,150.969013668,6.80037748115,43.8395838733,0.0,37.5258241642,62.7947880557,1.10377018028,0.0,1.10377018028
 07/11  18:00:00,100.9049467,4.65774839285,33.4164191417,0.0,26.8041601173,36.0181789539,1.10355413383,0.0,1.10355413383
 07/11  19:00:00,92.2301660173,4.31964286132,27.6485351995,0.0,26.8041601173,33.4493877451,1.10331047712,0.0,1.10331047712
 07/11  20:00:00,80.732314499,3.74199170936,22.9414975702,0.0,16.0824960704,28.0885557216,1.10345291401,0.0,1.10345291401
 07/11  21:00:00,81.739235587,3.61233343267,20.4278058726,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301769837,0.0,1.10301769837
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029679191,0.0,1.1029679191
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296881349,0.0,1.10296881349
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308311777,0.0,1.10308311777
 07/12  06:00:00,41.7555185519,3.75489872007,10.4001759068,0.787843713677,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,69.2239385303,3.73749897172,15.8878763377,0.825837424072,16.0824960704,32.6817896323,1.10349036687,0.0,1.10349036687
 07/12  08:00:00,151.051107364,5.66644895106,26.725417721,0.0,48.2474882111,70.4033123869,2.18831335346,0.0,2.18831335346
 07/12  09:00:00,149.906127158,5.95512836605,33.6403295284,0.0,48.2474882111,62.0547409583,1.10416158858,0.0,1.10416158858
 07/12  10:00:00,153.781530378,6.10904003337,39.2884144882,0.0,48.2474882111,60.1281475517,2.18847589011,0.0,2.18847589011
 07/12  11:00:00,160.349368705,6.35926945181,43.6794299897,0.0,48.2474882111,62.0547409583,2.1893099982,0.0,2.1893099982
 07/12  12:00:00,159.384208224,6.09613892926,43.5217485379,0.0,48.2474882111,61.5103924513,3.27435258925,0.0,3.27435258925
 07/12  13:00:00,166.078778875,7.00035497198,47.1622601342,0.0,48.2474882111,63.6602354638,2.18975409346,0.0,2.18975409346
 07/12  14:00:00,164.333157346,7.19784669869,48.7512347901,0.0,48.2474882111,60.1281475517,1.10409341532,0.0,1.10409341532
 07/12  15:00:00,159.255591891,6.90070796897,43.9708080648,0.0,48.2474882111,60.1281475517,2.18813146533,0.0,2.18813146533
 07/12  16:00:00,147.156589306,6.31036401135,29.5722593282,0.0,48.2474882111,63.0180376616,2.18883464759,0.0,2.18883464759
 07/12  17:00:00,126.27465751,5.72615971258,20.2194454835,0.0,37.5258241642,62.7947880557,1.10380699506,0.0,1.10380699506
 07/12  18:00:00,83.61986489,4.00965751226,16.7794282125,0.0,26.8041601173,36.0181789539,1.10358813578,0.0,1.10358813578
 07/12  19:00:00,80.6913588357,3.78753926572,16.6418316135,0.0,26.8041601173,33.4493877451,1.10333681706,0.0,1.10333681706
 07/12  20:00:00,72.3389336007,3.55368087688,14.5549976964,0.181429807922,16.0824960704,28.0885557216,1.10339406089,0.0,1.10339406089
 07/12  21:00:00,74.3648357015,3.50511587485,12.5152301396,0.645393405315,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301717914,0.0,1.10301717914
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029688971,0.0,1.1029688971
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296792534,0.0,1.10296792534
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306543838,0.0,1.10306543838
 07/13  06:00:00,36.7741428846,3.66823076308,3.36274587598,2.93056603418,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  07:00:00,66.5936123879,3.67738587434,11.2707537933,2.87274692351,16.0824960704,32.6817896323,1.10352000359,0.0,1.10352000359
 07/13  08:00:00,145.007036402,5.05563766789,21.1644123171,0.127745725271,48.2474882111,70.4033123869,2.18798005154,0.0,2.18798005154
 07/13  09:00:00,141.863996799,5.09921200008,26.4541155358,0.0,48.2474882111,62.0547409583,1.10419063559,0.0,1.10419063559
 07/13  10:00:00,144.383202745,5.10541933152,30.893707557,0.0,48.2474882111,60.1281475517,2.18852800824,0.0,2.18852800824
 07/13  11:00:00,149.415220504,5.11274788026,33.9918033598,0.0,48.2474882111,62.0547409583,2.18899783846,0.0,2.18899783846
 07/13  12:00:00,149.596278778,4.92570097441,34.9042570466,0.0,48.2474882111,61.5103924513,3.27440595526,0.0,3.27440595526
 07/13  13:00:00,158.323104303,5.88003428207,40.5269062522,0.0,48.2474882111,63.6602354638,2.18978515925,0.0,2.18978515925
 07/13  14:00:00,156.9881202,6.24005606879,42.363988274,0.0,48.2474882111,60.1281475517,1.10410590024,0.0,1.10410590024
 07/13  15:00:00,161.094952472,7.06239844434,45.6484781704,0.0,48.2474882111,60.1281475517,2.18815324378,0.0,2.18815324378
 07/13  16:00:00,167.934008498,8.00691999258,48.6531225387,0.0,48.2474882111,63.0180376616,2.18885024852,0.0,2.18885024852
 07/13  17:00:00,152.317838305,7.11462701608,44.8741589753,0.0,37.5258241642,62.7947880557,1.10381253459,0.0,1.10381253459
 07/13  18:00:00,103.218886692,4.97745635438,35.4106511727,0.0,26.8041601173,36.0181789539,1.10359115494,0.0,1.10359115494
 07/13  19:00:00,97.6088273117,4.7185944701,32.6282448851,0.0,26.8041601173,33.4493877451,1.1033396326,0.0,1.1033396326
 07/13  20:00:00,84.3898077867,3.82220501088,26.5187775563,0.0,16.0824960704,28.0885557216,1.10339870153,0.0,1.10339870153
 07/13  21:00:00,85.0884482888,3.6426812884,23.7466707187,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302880651,0.0,1.10302880651
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296847772,0.0,1.10296847772
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029677291,0.0,1.1029677291
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306531488,0.0,1.10306531488
 07/14  06:00:00,42.332093802,3.82473488343,11.0534665732,0.641292134075,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,71.1130312944,3.92819861612,17.7726420791,0.639464802354,16.0824960704,32.6817896323,1.10350002628,0.0,1.10350002628
 07/14  08:00:00,151.581886147,5.97982281071,26.9428226439,0.0,48.2474882111,70.4033123869,2.18796667446,0.0,2.18796667446
 07/14  09:00:00,147.709377649,6.18427169638,31.2144366887,0.0,48.2474882111,62.0547409583,1.10418374423,0.0,1.10418374423
 07/14  10:00:00,152.520011344,6.2404316724,37.8955038149,0.0,48.2474882111,60.1281475517,2.18850973963,0.0,2.18850973963
 07/14  11:00:00,158.032088955,6.13500898562,41.5864107063,0.0,48.2474882111,62.0547409583,2.18933051018,0.0,2.18933051018
 07/14  12:00:00,157.645316142,5.808493644,42.0705017416,0.0,48.2474882111,61.5103924513,3.27435499701,0.0,3.27435499701
 07/14  13:00:00,167.643936316,6.91198960279,48.8157829439,0.0,48.2474882111,63.6602354638,2.1897406564,0.0,2.1897406564
 07/14  14:00:00,168.698885054,7.11007299291,53.2047362041,0.0,48.2474882111,60.1281475517,1.1040853873,0.0,1.1040853873
 07/14  15:00:00,177.264706251,8.40085058669,60.4797798077,0.0,48.2474882111,60.1281475517,2.18810976898,0.0,2.18810976898
 07/14  16:00:00,187.08636176,10.0137988816,65.7985969118,0.0,48.2474882111,63.0180376616,2.1887946637,0.0,2.1887946637
 07/14  17:00:00,173.507417744,9.76353738393,63.4148280464,0.0,37.5258241642,62.7947880557,1.10378765212,0.0,1.10378765212
 07/14  18:00:00,119.23630554,6.68757356482,49.7179528099,0.0,26.8041601173,36.0181789539,1.1035677037,0.0,1.1035677037
 07/14  19:00:00,109.286829358,5.96312133507,43.0617200665,0.0,26.8041601173,33.4493877451,1.10331987855,0.0,1.10331987855
 07/14  20:00:00,89.0277370433,4.2197679678,30.7591438561,0.0,16.0824960704,28.0885557216,1.10344401043,0.0,1.10344401043
 07/14  21:00:00,86.3519577103,3.80167393419,24.8511874944,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302272659,0.0,1.10302272659
 07/14  23:00:00,40.2908167173,0.202046637005,1.15258588065,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,41.5835404208,0.40409327401,2.24326294719,0.0,2.68041601173,21.4433280938,1.1030079756,0.0,1.1030079756
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296723411,0.0,1.10296723411
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308225455,0.0,1.10308225455
 07/15  06:00:00,41.2756533047,3.77495467366,10.167775108,0.520323311671,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,54.0852000599,3.85620787977,17.6894399958,0.589369555374,5.36083202345,26.5809105114,1.10317379568,0.0,1.10317379568
 07/15  08:00:00,86.9540388595,4.24240127474,24.5570455217,0.0424471190516,26.8041601173,31.2995447326,1.10336657258,0.0,1.10336657258
 07/15  09:00:00,93.7072520716,4.35583197676,28.9915828431,0.0,26.8041601173,33.5472370403,1.10356446001,0.0,1.10356446001
 07/15  10:00:00,95.551367581,4.26838985696,31.8864371757,0.0,26.8041601173,32.583940337,1.10347622989,0.0,1.10347622989
 07/15  11:00:00,99.8554854011,4.04233244438,34.1689201007,0.0,26.8041601173,34.8316326447,1.10366040624,0.0,1.10366040624
 07/15  12:00:00,104.690396865,4.21194245771,40.1186171553,0.0,26.8041601173,33.5472370403,1.10356565077,0.0,1.10356565077
 07/15  13:00:00,108.221936206,4.53797052843,45.8929196342,0.0,26.8041601173,30.9784458315,1.10350554548,0.0,1.10350554548
 07/15  14:00:00,80.5946265491,4.28821738126,46.9250177477,0.0,8.04124803518,21.3317032909,1.10334630429,0.0,1.10334630429
 07/15  15:00:00,84.5172593304,4.54554178101,51.8747217337,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,90.875709328,5.04120870452,57.4164059066,0.0,8.04124803518,20.3684065876,1.1032984281,0.0,1.1032984281
 07/15  17:00:00,83.122953824,4.9970703035,57.4279379377,0.0,2.68041601173,18.0090894769,1.10303553037,0.0,1.10303553037
 07/15  18:00:00,46.4378773874,2.6584339848,25.0080912264,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,40.4599289113,2.3440409233,19.3445358118,0.0,2.68041601173,16.0824960704,1.10307466615,0.0,1.10307466615
 07/15  20:00:00,45.358343494,1.98371457062,14.7339434138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,35.2150760718,0.202046637005,1.43767725861,0.0,2.68041601173,16.0824960704,1.10311760169,0.0,1.10311760169
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296397176,0.0,1.10296397176
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292521444,0.0,1.10292521444
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298735926,0.0,1.10298735926
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,32.8787252112,2.32034664654,11.7870263885,0.0,2.68041601173,16.0824960704,1.10296567625,0.0,1.10296567625
 07/16  08:00:00,36.2767536212,2.35066560251,15.1547358425,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,42.934400248,2.97955021939,21.1834978524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,39.1025612013,2.36522176001,17.9659872651,0.0,2.68041601173,16.0824960704,1.1029835777,0.0,1.1029835777
 07/16  11:00:00,44.1505719264,2.85785695065,22.5213627995,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,37.5345731555,2.00896180663,16.7542591727,0.0,2.68041601173,16.0824960704,1.1030655754,0.0,1.1030655754
 07/16  13:00:00,43.5871068507,2.51655169291,22.2992029816,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,37.9097464749,1.84276369253,17.2956306062,0.0,2.68041601173,16.0824960704,1.10306600216,0.0,1.10306600216
 07/16  15:00:00,46.3136879428,2.57264847586,24.9696872907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,45.7555556017,2.54055761167,24.4436458139,0.0,2.68041601173,16.0824960704,1.10298976795,0.0,1.10298976795
 07/16  17:00:00,47.6793086352,2.77654708138,26.1314093777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,43.5578774995,2.53657350982,22.2499518135,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,39.1008362145,2.12347530906,18.2060087293,0.0,2.68041601173,16.0824960704,1.10296465367,0.0,1.10296465367
 07/16  20:00:00,36.2194527373,0.873783969513,6.7049832583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,38.4917791113,0.606139911014,4.31028702408,0.0,2.68041601173,16.0824960704,1.10310548305,0.0,1.10310548305
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,37.9425983106,0.606139911014,3.76110622341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029321006,0.0,1.1029321006
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296607741,0.0,1.10296607741
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307085171,0.0,1.10307085171
 07/17  06:00:00,47.2653126661,4.03103790574,16.1298295841,0.291844964916,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  07:00:00,74.0789846742,3.92487866682,21.0591870841,0.322193126541,16.0824960704,32.6817896323,1.10345264574,0.0,1.10345264574
 07/17  08:00:00,159.976540381,6.5014520858,34.815847603,0.0,48.2474882111,70.4033123869,2.18803362226,0.0,2.18803362226
 07/17  09:00:00,159.908285334,6.98510609422,42.6125099765,0.0,48.2474882111,62.0547409583,1.1041888522,0.0,1.1041888522
 07/17  10:00:00,163.265104737,7.08450571078,47.7965231692,0.0,48.2474882111,60.1281475517,2.18850607712,0.0,2.18850607712
 07/17  11:00:00,169.464204079,7.01667067928,52.1368641362,0.0,48.2474882111,62.0547409583,2.18930531946,0.0,2.18930531946
 07/17  12:00:00,172.86384901,6.73661780618,56.3609104476,0.0,48.2474882111,61.5103924513,3.27428322092,0.0,3.27428322092
 07/17  13:00:00,183.233988127,8.11082925754,63.2069951,0.0,48.2474882111,63.6602354638,2.18966731595,0.0,2.18966731595
 07/17  14:00:00,185.235660139,8.80499660827,68.0465876735,0.0,48.2474882111,60.1281475517,1.10405033794,0.0,1.10405033794
 07/17  15:00:00,193.933934533,10.3321410412,75.2177176347,0.0,48.2474882111,60.1281475517,2.18802457694,0.0,2.18802457694
 07/17  16:00:00,202.931618236,11.5138638881,80.1437883814,0.0,48.2474882111,63.0180376616,2.18898347946,0.0,2.18898347946
 07/17  17:00:00,178.378157219,9.38090331128,68.6682015936,0.0,37.5258241642,62.7947880557,1.10373824853,0.0,1.10373824853
 07/17  18:00:00,115.091276212,6.02225618016,46.2382408668,0.0,26.8041601173,36.0181789539,1.10352021264,0.0,1.10352021264
 07/17  19:00:00,101.195605683,5.07644038893,35.8571773373,0.0,26.8041601173,33.4493877451,1.10334918214,0.0,1.10334918214
 07/17  20:00:00,87.0156998603,4.11529731286,28.851577328,0.0,16.0824960704,28.0885557216,1.10341346108,0.0,1.10341346108
 07/17  21:00:00,87.8731613955,3.86760452909,26.3064605846,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030028323,0.0,1.1030028323
 07/17  23:00:00,43.9271664041,0.606139911014,4.3848422934,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296528574,0.0,1.10296528574
 07/18  01:00:00,43.3154976031,0.606139911014,3.77317349249,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296674421,0.0,1.10296674421
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308220009,0.0,1.10308220009
 07/18  06:00:00,50.1840272494,4.08824266759,19.1410001881,0.142184182327,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,75.0610565266,3.63221114231,22.5662747119,0.0898448756505,16.0824960704,32.6817896323,1.10341705764,0.0,1.10341705764
 07/18  08:00:00,161.662148395,6.19741807365,36.8054896292,0.0,48.2474882111,70.4033123869,2.18811977585,0.0,2.18811977585
 07/18  09:00:00,161.544651533,6.9473094393,44.2866728302,0.0,48.2474882111,62.0547409583,1.10428493355,0.0,1.10428493355
 07/18  10:00:00,164.808846618,7.34349083644,49.0812799246,0.0,48.2474882111,60.1281475517,2.18846366858,0.0,2.18846366858
 07/18  11:00:00,171.17520498,7.58246512804,53.2820705886,0.0,48.2474882111,62.0547409583,2.18901013136,0.0,2.18901013136
 07/18  12:00:00,170.413699752,7.29806190305,53.3493170925,0.0,48.2474882111,61.5103924513,2.18970842776,0.0,2.18970842776
 07/18  13:00:00,176.384416933,8.38478445766,56.0834687062,0.0,48.2474882111,63.6602354638,3.27456573808,0.0,3.27456573808
 07/18  14:00:00,176.133377751,8.49115815452,59.2581437394,0.0,48.2474882111,60.1281475517,1.10409782974,0.0,1.10409782974
 07/18  15:00:00,177.249907442,8.6759260003,60.1899055847,0.0,48.2474882111,60.1281475517,2.1881121886,0.0,2.1881121886
 07/18  16:00:00,175.186989569,8.72292325129,55.1901003505,0.0,48.2474882111,63.0180376616,2.18866769957,0.0,2.18866769957
 07/18  17:00:00,156.301990655,7.60811517063,48.3648231703,0.0,37.5258241642,62.7947880557,1.1037471501,0.0,1.1037471501
 07/18  18:00:00,104.112774564,4.85480492969,36.4271904686,0.0,26.8041601173,36.0181789539,1.10350677427,0.0,1.10350677427
 07/18  19:00:00,94.9918300179,4.37318353192,30.3566585295,0.0,26.8041601173,33.4493877451,1.10331877954,0.0,1.10331877954
 07/18  20:00:00,86.2346464994,3.78454654812,25.9339413985,0.0,16.0824960704,28.0885557216,1.10338641037,0.0,1.10338641037
 07/18  21:00:00,86.6734125643,3.6492200553,25.3250962273,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296695261,0.0,1.10296695261
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296554253,0.0,1.10296554253
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296537876,0.0,1.10296537876
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311259061,0.0,1.10311259061
 07/19  06:00:00,47.8341272806,3.8100195056,16.5409860802,0.670521483376,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,73.9226045069,3.59490375391,20.9211051941,0.633869762198,16.0824960704,32.6817896323,1.10355740653,0.0,1.10355740653
 07/19  08:00:00,158.119218269,5.64535274923,33.8146248281,0.0,48.2474882111,70.4033123869,1.10411058105,0.0,1.10411058105
 07/19  09:00:00,154.612230204,6.09220894479,38.2093519957,0.0,48.2474882111,62.0547409583,2.1883270482,0.0,2.1883270482
 07/19  10:00:00,156.786654247,6.23616192183,42.1664164682,0.0,48.2474882111,60.1281475517,2.18837814736,0.0,2.18837814736
 07/19  11:00:00,162.762063255,6.4229426907,46.0284513012,0.0,48.2474882111,62.0547409583,2.18924919002,0.0,2.18924919002
 07/19  12:00:00,163.918609243,6.23209741925,47.9201910677,0.0,48.2474882111,61.5103924513,2.18968149825,0.0,2.18968149825
 07/19  13:00:00,175.300504444,7.56512693433,55.8192137411,0.0,48.2474882111,63.6602354638,2.18946772452,0.0,2.18946772452
 07/19  14:00:00,173.026879234,7.86393042168,56.7788729559,0.0,48.2474882111,60.1281475517,2.18858421009,0.0,2.18858421009
 07/19  15:00:00,169.174190981,7.93501180352,52.8551033203,0.0,48.2474882111,60.1281475517,1.1040846655,0.0,1.1040846655
 07/19  16:00:00,169.542429635,8.51952816783,49.7489355001,0.0,48.2474882111,63.0180376616,2.1887398511,0.0,2.1887398511
 07/19  17:00:00,154.033837516,7.46285159367,46.2419336079,0.0,37.5258241642,62.7947880557,2.18775505447,0.0,2.18775505447
 07/19  18:00:00,102.285533678,4.7626715034,34.6920830095,0.0,26.8041601173,36.0181789539,1.1035846306,0.0,1.1035846306
 07/19  19:00:00,93.3980678034,4.30322771545,28.8328521315,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/19  20:00:00,83.0967094431,3.71232134324,22.868229547,0.0,16.0824960704,28.0885557216,1.10338129808,0.0,1.10338129808
 07/19  21:00:00,83.0653645168,3.61498170817,21.7452741624,0.0060123644648,16.0824960704,26.8041601173,1.10309381756,0.0,1.10309381756
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029660383,0.0,1.1029660383
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296406447,0.0,1.10296406447
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296612284,0.0,1.10296612284
 07/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,45.0685069603,3.77475438555,13.7456993572,0.735453006158,5.36083202345,21.4433280938,1.10304501111,0.0,1.10304501111
 07/20  07:00:00,73.5256869743,3.59136842012,20.4821858078,0.679406949584,16.0824960704,32.6817896323,1.10347758029,0.0,1.10347758029
 07/20  08:00:00,157.587593334,5.57565397621,33.3526986653,0.0,48.2474882111,70.4033123869,1.10413670439,0.0,1.10413670439
 07/20  09:00:00,156.153585394,5.96820422113,39.8747119092,0.0,48.2474882111,62.0547409583,2.18843723323,0.0,2.18843723323
 07/20  10:00:00,157.431777108,6.16133331282,42.8863679385,0.0,48.2474882111,60.1281475517,2.1884552737,0.0,2.1884552737
 07/20  11:00:00,164.916188681,6.59160788659,48.0139115306,0.0,48.2474882111,62.0547409583,2.18883893405,0.0,2.18883893405
 07/20  12:00:00,163.658431524,6.35760743272,47.5345033353,0.0,48.2474882111,61.5103924513,2.1899723767,0.0,2.1899723767
 07/20  13:00:00,170.959552983,7.38089386737,51.6624953466,0.0,48.2474882111,63.6602354638,2.18964214194,0.0,2.18964214194
 07/20  14:00:00,170.164723182,7.76994254135,54.0107047835,0.0,48.2474882111,60.1281475517,2.18830968186,0.0,2.18830968186
 07/20  15:00:00,170.449248524,8.15445817602,53.9107144907,0.0,48.2474882111,60.1281475517,1.10407915957,0.0,1.10407915957
 07/20  16:00:00,163.240687824,7.43080207809,44.5359197787,0.0,48.2474882111,63.0180376616,2.18899415739,0.0,2.18899415739
 07/20  17:00:00,142.113162459,6.3471281651,35.4369819797,0.0,37.5258241642,62.7947880557,1.10373897237,0.0,1.10373897237
 07/20  18:00:00,96.8306948301,4.28383801607,29.7160776487,0.0,26.8041601173,36.0181789539,1.10364440024,0.0,1.10364440024
 07/20  19:00:00,90.4101066804,4.00358839082,26.1445303331,0.0,26.8041601173,33.4493877451,1.10340717365,0.0,1.10340717365
 07/20  20:00:00,82.8312488653,3.62557634237,22.6895139702,0.0,16.0824960704,28.0885557216,1.1034317529,0.0,1.1034317529
 07/20  21:00:00,83.6266249949,3.55489969202,22.1500499105,0.22257911062,16.0824960704,26.8041601173,1.10307160882,0.0,1.10307160882
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296613873,0.0,1.10296613873
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296507641,0.0,1.10296507641
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296473599,0.0,1.10296473599
 07/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,47.4280137459,3.74495527502,15.8995891806,0.970869078953,5.36083202345,21.4433280938,1.10304142099,0.0,1.10304142099
 07/21  07:00:00,72.6865073,3.50385419162,19.3496212396,1.06030607201,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,148.781985069,4.49297208315,25.6297722942,0.0,48.2474882111,70.4033123869,2.1878461041,0.0,2.1878461041
 07/21  09:00:00,148.021066987,5.26996365429,32.4404340691,0.0,48.2474882111,62.0547409583,2.18821768871,0.0,2.18821768871
 07/21  10:00:00,154.711505205,5.76879939197,40.5586299562,0.0,48.2474882111,60.1281475517,1.10429867255,0.0,1.10429867255
 07/21  11:00:00,160.816294402,6.1551007595,44.350524379,0.0,48.2474882111,62.0547409583,2.18880636553,0.0,2.18880636553
 07/21  12:00:00,161.332268573,6.0429164798,45.5230313364,0.0,48.2474882111,61.5103924513,3.27451208327,0.0,3.27451208327
 07/21  13:00:00,169.758795967,7.07322029252,50.7694119059,0.0,48.2474882111,63.6602354638,2.18979908081,0.0,2.18979908081
 07/21  14:00:00,166.674310848,7.25566315568,51.0345718349,0.0,48.2474882111,60.1281475517,1.10410429592,0.0,1.10410429592
 07/21  15:00:00,166.557980555,7.51250000121,50.6614046967,0.0,48.2474882111,60.1281475517,2.18812299882,0.0,2.18812299882
 07/21  16:00:00,170.450156123,7.98517786129,51.1910122947,0.0,48.2474882111,63.0180376616,2.18876712252,0.0,2.18876712252
 07/21  17:00:00,153.407975527,7.00432199773,46.0746012155,0.0,37.5258241642,62.7947880557,1.10376915193,0.0,1.10376915193
 07/21  18:00:00,98.7704958272,4.53158756131,31.4081291006,0.0,26.8041601173,36.0181789539,1.10354716204,0.0,1.10354716204
 07/21  19:00:00,90.8391292256,4.17132466016,26.405816609,0.0,26.8041601173,33.4493877451,1.10329824137,0.0,1.10329824137
 07/21  20:00:00,83.5374308071,3.67909738162,23.3421748726,0.0,16.0824960704,28.0885557216,1.10342964735,0.0,1.10342964735
 07/21  21:00:00,84.6572150662,3.58445745055,23.373661334,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300200335,0.0,1.10300200335
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296560878,0.0,1.10296560878
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029632613,0.0,1.1029632613
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306497958,0.0,1.10306497958
 07/22  06:00:00,47.7164199799,3.75487632728,16.5358337156,0.613109725727,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,54.899563452,3.50385419162,18.7466270527,0.698899578757,5.36083202345,26.5809105114,1.10319200156,0.0,1.10319200156
 07/22  08:00:00,82.3652078577,3.50385419162,20.6683440989,0.080864623181,26.8041601173,31.2995447326,1.10331990202,0.0,1.10331990202
 07/22  09:00:00,86.0798755215,3.50814168271,22.2118965871,0.0,26.8041601173,33.5472370403,1.10349771789,0.0,1.10349771789
 07/22  10:00:00,87.7004015884,3.53683179029,24.7670292497,0.0,26.8041601173,32.583940337,1.1035066434,0.0,1.1035066434
 07/22  11:00:00,93.908738218,3.65264854884,28.6118568131,0.0,26.8041601173,34.8316326447,1.10357681726,0.0,1.10357681726
 07/22  12:00:00,96.2910192277,3.88108331598,32.05009866,0.0,26.8041601173,33.5472370403,1.1034828094,0.0,1.1034828094
 07/22  13:00:00,96.9088772991,4.0471679423,35.0706633139,0.0,26.8041601173,30.9784458315,1.10351771634,0.0,1.10351771634
 07/22  14:00:00,62.0090757406,3.58786826746,29.039816053,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/22  15:00:00,50.3194680918,3.50385419162,18.5754387049,0.143179379543,8.04124803518,20.0473076865,1.1032992226,0.0,1.1032992226
 07/22  16:00:00,48.4140383946,3.50385419162,15.8588010698,0.633288416373,8.04124803518,20.3684065876,1.10328746821,0.0,1.10328746821
 07/22  17:00:00,41.7027890135,3.50385419162,15.5549538279,1.94603541121,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309991239,0.0,1.10309991239
 07/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303290136,0.0,1.10303290136
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303732806,0.0,1.10303732806
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296525225,0.0,1.10296525225
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293090403,0.0,1.10293090403
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303032004,0.0,1.10303032004
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293031229,0.0,1.10293031229
 07/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292898419,0.0,1.10292898419
 07/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300192795,0.0,1.10300192795
 07/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299795752,0.0,1.10299795752
 07/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292810997,0.0,1.10292810997
 07/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029254957,0.0,1.1029254957
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292695768,0.0,1.10292695768
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294271241,0.0,1.10294271241
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296496282,0.0,1.10296496282
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030630096,0.0,1.1030630096
 07/24  06:00:00,46.5418373095,3.5499337265,9.03884415072,7.14045922089,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,70.2052131501,3.50385419162,10.8854118774,7.04322128442,16.0824960704,32.6817896323,1.10348670652,0.0,1.10348670652
 07/24  08:00:00,137.821768453,3.86007768996,14.7419425934,0.560507477893,48.2474882111,70.4033123869,2.1879487231,0.0,2.1879487231
 07/24  09:00:00,129.539720099,3.68513185319,15.4498697268,0.094049255537,48.2474882111,62.0547409583,1.10418496382,0.0,1.10418496382
 07/24  10:00:00,128.027407185,3.655049174,15.9882821538,0.0,48.2474882111,60.1281475517,2.18849335397,0.0,2.18849335397
 07/24  11:00:00,132.657288496,3.77262772207,18.5739915109,0.0,48.2474882111,62.0547409583,2.18875520007,0.0,2.18875520007
 07/24  12:00:00,132.722890348,3.87675863612,19.0798109556,0.0,48.2474882111,61.5103924513,2.18974266326,0.0,2.18974266326
 07/24  13:00:00,135.578523662,4.0173387459,19.6450211476,0.0,48.2474882111,63.6602354638,2.18950636823,0.0,2.18950636823
 07/24  14:00:00,131.65041452,3.98092979623,19.2854088667,0.0,48.2474882111,60.1281475517,2.18840788414,0.0,2.18840788414
 07/24  15:00:00,129.976179721,4.05618809968,17.535915764,0.0,48.2474882111,60.1281475517,1.10376313889,0.0,1.10376313889
 07/24  16:00:00,132.055311894,4.27141654166,16.5099293852,0.0,48.2474882111,63.0180376616,2.18872804208,0.0,2.18872804208
 07/24  17:00:00,121.858145842,4.17632083572,17.3527726921,0.0,37.5258241642,62.7947880557,2.18772977587,0.0,2.18772977587
 07/24  18:00:00,82.8736668527,3.50385419162,16.5390334959,0.0,26.8041601173,36.0181789539,1.10356865094,0.0,1.10356865094
 07/24  19:00:00,79.1857637044,3.50385419162,15.4199215563,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,74.1381669436,3.50385419162,12.8604866332,1.25766756599,16.0824960704,28.0885557216,1.10336540244,0.0,1.10336540244
 07/24  21:00:00,75.6195190815,3.50385419162,11.0864862085,3.33008239966,16.0824960704,26.8041601173,1.10308349708,0.0,1.10308349708
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296362696,0.0,1.10296362696
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296480216,0.0,1.10296480216
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296118857,0.0,1.10296118857
 07/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,38.4649704723,3.55898977168,0.951522436283,7.14185805301,5.36083202345,21.4433280938,1.10303900661,0.0,1.10303900661
 07/25  07:00:00,63.8529391496,3.50385419162,5.79216299832,5.78419616288,16.0824960704,32.6817896323,1.10344329307,0.0,1.10344329307
 07/25  08:00:00,135.617612106,3.93349641664,12.3266719903,0.698203007369,48.2474882111,70.4033123869,1.10410397776,0.0,1.10410397776
 07/25  09:00:00,132.376926378,3.9435419701,18.0010306575,0.121684486943,48.2474882111,62.0547409583,2.18831837569,0.0,2.18831837569
 07/25  10:00:00,134.609657608,4.02956971454,22.1960120369,0.0,48.2474882111,60.1281475517,1.10421755948,0.0,1.10421755948
 07/25  11:00:00,138.659816982,4.13024386213,24.2189038567,0.0,48.2474882111,62.0547409583,2.18910849384,0.0,2.18910849384
 07/25  12:00:00,140.868585206,4.35086924653,26.7513952031,0.0,48.2474882111,61.5103924513,3.27458178328,0.0,3.27458178328
 07/25  13:00:00,150.228428829,5.10839427441,33.2038707852,0.0,48.2474882111,63.6602354638,2.18941589349,0.0,2.18941589349
 07/25  14:00:00,142.502104542,5.14974975008,28.9682789354,0.0,48.2474882111,60.1281475517,2.18808206259,0.0,2.18808206259
 07/25  15:00:00,126.593070776,4.52623645189,13.6827584673,0.0,48.2474882111,60.1281475517,1.1039588325,0.0,1.1039588325
 07/25  16:00:00,130.685969254,4.64937080921,14.7626324784,0.0,48.2474882111,63.0180376616,2.18871563553,0.0,2.18871563553
 07/25  17:00:00,128.874451981,4.55109538145,23.9943042856,0.0,37.5258241642,62.7947880557,1.10371856725,0.0,1.10371856725
 07/25  18:00:00,86.4758123177,3.58068909662,20.0643440559,0.0,26.8041601173,36.0181789539,1.10352498441,0.0,1.10352498441
 07/25  19:00:00,81.7404917932,3.52588033229,17.9526235045,0.0,26.8041601173,33.4493877451,1.10335841325,0.0,1.10335841325
 07/25  20:00:00,75.1100223624,3.50385419162,15.0767164494,0.0132931685786,16.0824960704,28.0885557216,1.10340975448,0.0,1.10340975448
 07/25  21:00:00,73.2517285095,3.50385419162,11.2232437289,0.825534307218,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304823968,0.0,1.10304823968
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296285807,0.0,1.10296285807
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296457979,0.0,1.10296457979
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306074564,0.0,1.10306074564
 07/26  06:00:00,37.0408143621,3.59297197784,2.32629415511,4.30894801778,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,65.6745862591,3.52166850819,9.39876012289,3.98143183128,16.0824960704,32.6817896323,1.10349917181,0.0,1.10349917181
 07/26  08:00:00,140.584829933,4.48233704079,16.8721980406,0.571054159171,48.2474882111,70.4033123869,2.18825715495,0.0,2.18825715495
 07/26  09:00:00,136.738869507,4.50848543679,21.9154558758,0.00425893130132,48.2474882111,62.0547409583,1.10410855322,0.0,1.10410855322
 07/26  10:00:00,139.546367955,4.46232151418,26.6999705835,0.0,48.2474882111,60.1281475517,2.18831549187,0.0,2.18831549187
 07/26  11:00:00,147.114330529,4.83319859119,31.9704626742,0.0,48.2474882111,62.0547409583,2.18905162202,0.0,2.18905162202
 07/26  12:00:00,145.39579819,4.64982253009,30.9796549029,0.0,48.2474882111,61.5103924513,2.18970356998,0.0,2.18970356998
 07/26  13:00:00,150.71173245,5.3332294979,33.4623391826,0.0,48.2474882111,63.6602354638,3.27448892051,0.0,3.27448892051
 07/26  14:00:00,148.084762253,5.58017034617,34.12051605,0.0,48.2474882111,60.1281475517,1.10406409557,0.0,1.10406409557
 07/26  15:00:00,135.658833763,5.28181935494,21.992938551,0.0,48.2474882111,60.1281475517,2.18802138431,0.0,2.18802138431
 07/26  16:00:00,135.132168285,5.32862061962,18.5295816988,0.0,48.2474882111,63.0180376616,1.10428888325,0.0,1.10428888325
 07/26  17:00:00,127.856820216,5.09480234984,22.4329655524,0.0,37.5258241642,62.7947880557,2.18781010021,0.0,2.18781010021
 07/26  18:00:00,86.2766320814,3.73019988663,19.7156530295,0.0,26.8041601173,36.0181789539,1.10355439589,0.0,1.10355439589
 07/26  19:00:00,83.2548538658,3.61194647579,19.3809194335,0.0,26.8041601173,33.4493877451,1.10333293395,0.0,1.10333293395
 07/26  20:00:00,76.2474506808,3.50385419162,16.2110790101,0.0163589262664,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/26  21:00:00,74.3177677012,3.50385419162,12.657828422,0.456988805839,16.0824960704,26.8041601173,1.10322530673,0.0,1.10322530673
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296212754,0.0,1.10296212754
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296433415,0.0,1.10296433415
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295964325,0.0,1.10295964325
 07/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,36.8900261098,3.62830995416,2.74360588473,3.70551005955,5.36083202345,21.4433280938,1.10310439109,0.0,1.10310439109
 07/27  07:00:00,65.3998987526,3.60146045087,9.4763738738,3.54933863117,16.0824960704,32.6817896323,1.10343336219,0.0,1.10343336219
 07/27  08:00:00,143.483220316,4.83619920916,19.6949188754,0.292861539646,48.2474882111,70.4033123869,1.10397793018,0.0,1.10397793018
 07/27  09:00:00,139.994455919,4.77262001553,24.9111666401,0.0,48.2474882111,62.0547409583,2.18826133482,0.0,2.18826133482
 07/27  10:00:00,140.931394224,4.77031677505,27.7770015921,0.0,48.2474882111,60.1281475517,2.18851039543,0.0,2.18851039543
 07/27  11:00:00,147.170060978,4.89024650635,31.969145208,0.0,48.2474882111,62.0547409583,2.18886878684,0.0,2.18886878684
 07/27  12:00:00,148.633055126,4.86110823312,34.0056261366,0.0,48.2474882111,61.5103924513,2.18960542671,0.0,2.18960542671
 07/27  13:00:00,157.339955,5.88255881449,39.5412324165,0.0,48.2474882111,63.6602354638,2.18960056112,0.0,2.18960056112
 07/27  14:00:00,156.00249223,6.0299649772,41.5884513964,0.0,48.2474882111,60.1281475517,2.18825421779,0.0,2.18825421779
 07/27  15:00:00,158.963418736,6.61131407961,43.968028799,0.0,48.2474882111,60.1281475517,1.1040421044,0.0,1.1040421044
 07/27  16:00:00,167.034524166,7.86742215009,47.8931360491,0.0,48.2474882111,63.0180376616,2.1888860433,0.0,2.1888860433
 07/27  17:00:00,155.059231739,7.74089500617,46.9892844183,0.0,37.5258241642,62.7947880557,1.10379005863,0.0,1.10379005863
 07/27  18:00:00,104.903419443,5.30738452491,36.7652557532,0.0,26.8041601173,36.0181789539,1.10358741261,0.0,1.10358741261
 07/27  19:00:00,97.7436952744,4.73678066956,32.7449266484,0.0,26.8041601173,33.4493877451,1.10335398045,0.0,1.10335398045
 07/27  20:00:00,86.1670264716,3.72835319762,25.9225147212,0.0,16.0824960704,28.0885557216,1.10338081318,0.0,1.10338081318
 07/27  21:00:00,84.2779850502,3.59966361886,22.9792251496,0.0,16.0824960704,26.8041601173,1.10306917852,0.0,1.10306917852
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296386906,0.0,1.10296386906
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296293945,0.0,1.10296293945
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301932917,0.0,1.10301932917
 07/28  06:00:00,41.0590506031,3.72900163439,9.74872912179,0.768719635546,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,68.2421533718,3.60989193635,15.0337670193,0.825768619441,16.0824960704,32.6817896323,1.10336044397,0.0,1.10336044397
