Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306612849,0.0,1.10306612849
 08/15  06:00:00,45.3501242215,3.72205994309,10.8529453394,1.49518539436,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,66.6397611352,3.50385419162,13.0907991464,1.27238200043,16.0824960704,32.6817896323,1.10350522496,0.0,1.10350522496
 08/15  08:00:00,142.700207264,4.73159059201,19.30937598,0.0,48.2474882111,70.4033123869,1.10402801773,0.0,1.10402801773
 08/15  09:00:00,140.389590731,5.11624165523,24.962679812,0.0,48.2474882111,62.0547409583,2.18833246361,0.0,2.18833246361
 08/15  10:00:00,143.166415674,5.41176061936,29.3705791979,0.0,48.2474882111,60.1281475517,2.18831844105,0.0,2.18831844105
 08/15  11:00:00,150.692255465,5.96497481221,34.416611389,0.0,48.2474882111,62.0547409583,2.18886463356,0.0,2.18886463356
 08/15  12:00:00,151.476055312,5.88399823321,35.8257363219,0.0,48.2474882111,61.5103924513,2.18990804396,0.0,2.18990804396
 08/15  13:00:00,157.140915841,6.76492043833,38.4598316336,0.0,48.2474882111,63.6602354638,2.18951446763,0.0,2.18951446763
 08/15  14:00:00,140.981583353,5.87493232583,26.7225751699,0.0,48.2474882111,60.1281475517,2.18815428152,0.0,2.18815428152
 08/15  15:00:00,139.261577314,5.60420218137,25.2732992762,0.0,48.2474882111,60.1281475517,1.1039814637,0.0,1.1039814637
 08/15  16:00:00,144.067173403,6.10321887429,26.6899885623,0.0,48.2474882111,63.0180376616,2.1887223348,0.0,2.1887223348
 08/15  17:00:00,129.479838258,5.54006631743,23.6107196267,0.0,37.5258241642,62.7947880557,1.10371459311,0.0,1.10371459311
 08/15  18:00:00,85.12258517,3.85657981835,18.4352261864,0.0,26.8041601173,36.0181789539,1.10351346412,0.0,1.10351346412
 08/15  19:00:00,84.2834244152,3.71138438103,17.8427187444,0.0,26.8041601173,33.4493877451,1.10334523508,0.0,1.10334523508
 08/15  20:00:00,78.4474306672,3.51655173691,15.9473870442,0.0,16.0824960704,28.0885557216,1.1033894217,0.0,1.1033894217
 08/15  21:00:00,75.1186399354,3.50385419162,13.8161997186,0.099489743429,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301129067,0.0,1.10301129067
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296222051,0.0,1.10296222051
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029602879,0.0,1.1029602879
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307196527,0.0,1.10307196527
 08/16  06:00:00,37.9632133712,3.68008806124,1.73363309962,3.26955866565,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,62.175845563,3.53602644373,7.11862766545,2.74846565707,16.0824960704,32.6817896323,1.10345147163,0.0,1.10345147163
 08/16  08:00:00,139.669930673,4.9766912811,15.9813954541,0.0526032462077,48.2474882111,70.4033123869,2.18810757622,0.0,2.18810757622
 08/16  09:00:00,136.201623138,4.91189222708,20.9790616475,0.0,48.2474882111,62.0547409583,1.10424596111,0.0,1.10424596111
 08/16  10:00:00,138.246612173,4.73575457403,25.1267817423,0.0,48.2474882111,60.1281475517,2.18833444423,0.0,2.18833444423
 08/16  11:00:00,143.522210563,5.22177787886,27.9897634202,0.0,48.2474882111,62.0547409583,2.18879161847,0.0,2.18879161847
 08/16  12:00:00,145.011870638,5.37282389375,29.8727259876,0.0,48.2474882111,61.5103924513,2.18971810287,0.0,2.18971810287
 08/16  13:00:00,154.581700423,6.3705622967,36.2949743573,0.0,48.2474882111,63.6602354638,2.18943375112,0.0,2.18943375112
 08/16  14:00:00,152.572487842,6.39074499237,37.7976669929,0.0,48.2474882111,60.1281475517,2.18850379795,0.0,2.18850379795
 08/16  15:00:00,155.03954605,6.96554915661,39.6899210367,0.0,48.2474882111,60.1281475517,1.10402564574,0.0,1.10402564574
 08/16  16:00:00,159.171082734,7.16570128278,40.7314154849,0.0,48.2474882111,63.0180376616,2.18855557576,0.0,2.18855557576
 08/16  17:00:00,141.430077289,6.98670427288,34.1143207021,0.0,37.5258241642,62.7947880557,1.10382865479,0.0,1.10382865479
 08/16  18:00:00,91.1196099483,4.80479060918,23.4840401739,0.0,26.8041601173,36.0181789539,1.10373376621,0.0,1.10373376621
 08/16  19:00:00,85.8734045475,4.16219555661,18.9818877011,0.0,26.8041601173,33.4493877451,1.10346365687,0.0,1.10346365687
 08/16  20:00:00,75.8946715238,3.61194715953,13.2992324782,0.0,16.0824960704,28.0885557216,1.10339232234,0.0,1.10339232234
 08/16  21:00:00,73.1224241502,3.53788072225,11.8854471462,0.0,16.0824960704,26.8041601173,1.10306583006,0.0,1.10306583006
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296176303,0.0,1.10296176303
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296165462,0.0,1.10296165462
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296180425,0.0,1.10296180425
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,36.0464143169,3.6934325602,0.0,3.07304821205,5.36083202345,21.4433280938,1.10303250162,0.0,1.10303250162
 08/17  07:00:00,59.1831827021,3.51989848404,4.33263165749,2.55792676383,16.0824960704,32.6817896323,1.10342027337,0.0,1.10342027337
 08/17  08:00:00,137.956445643,4.99068789203,14.2657942089,0.0407228500261,48.2474882111,70.4033123869,1.104114894,0.0,1.104114894
 08/17  09:00:00,136.456191604,5.09783558816,21.0476867528,0.0,48.2474882111,62.0547409583,2.18814913237,0.0,2.18814913237
 08/17  10:00:00,138.424288873,5.14505502863,24.8951579871,0.0,48.2474882111,60.1281475517,1.10423802138,0.0,1.10423802138
 08/17  11:00:00,147.016063303,5.4333937694,31.27200027,0.0,48.2474882111,62.0547409583,2.18863728032,0.0,2.18863728032
 08/17  12:00:00,152.372407174,5.53901158155,37.0670748358,0.0,48.2474882111,61.5103924513,2.18942708622,0.0,2.18942708622
 08/17  13:00:00,161.440845264,6.66119349021,42.8634880052,0.0,48.2474882111,63.6602354638,3.27439940793,0.0,3.27439940793
 08/17  14:00:00,158.986572423,6.58977274656,44.0127238193,0.0,48.2474882111,60.1281475517,1.10393911018,0.0,1.10393911018
 08/17  15:00:00,163.506583743,7.37602091632,47.7464869696,0.0,48.2474882111,60.1281475517,2.18793992552,0.0,2.18793992552
 08/17  16:00:00,171.59791426,8.64317669484,51.6807715983,0.0,48.2474882111,63.0180376616,2.18858821446,0.0,2.18858821446
 08/17  17:00:00,159.088842517,8.30196758018,50.4578226228,0.0,37.5258241642,62.7947880557,1.10369980672,0.0,1.10369980672
 08/17  18:00:00,106.70669867,5.23180451002,38.6441149948,0.0,26.8041601173,36.0181789539,1.10356465023,0.0,1.10356465023
 08/17  19:00:00,98.9601299867,4.40308554855,29.360389815,0.0,26.8041601173,33.4493877451,1.10336966063,0.0,1.10336966063
 08/17  20:00:00,85.1201913628,3.67524191039,22.4614575663,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,79.0468885668,3.58925686848,17.7585354166,0.0,16.0824960704,26.8041601173,1.10322483489,0.0,1.10322483489
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295852634,0.0,1.10295852634
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296228714,0.0,1.10296228714
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295860651,0.0,1.10295860651
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,41.0334595207,3.74187089118,6.87346581803,1.13818926682,5.36083202345,21.4433280938,1.10310099249,0.0,1.10310099249
 08/18  07:00:00,64.0059932004,3.5888235338,10.5976438482,1.04680002174,16.0824960704,32.6817896323,1.10351092341,0.0,1.10351092341
 08/18  08:00:00,144.01447738,5.46237365484,19.8928630328,0.0,48.2474882111,70.4033123869,1.10394114549,0.0,1.10394114549
 08/18  09:00:00,144.031007683,5.64343251017,28.0769059096,0.0,48.2474882111,62.0547409583,2.18815867356,0.0,2.18815867356
 08/18  10:00:00,151.167673304,5.97781938055,36.8057780663,0.0,48.2474882111,60.1281475517,2.18837942948,0.0,2.18837942948
 08/18  11:00:00,161.951364909,6.4262156028,45.2144800427,0.0,48.2474882111,62.0547409583,1.1043510031,0.0,1.1043510031
 08/18  12:00:00,165.609034351,6.45251738234,49.3901962125,0.0,48.2474882111,61.5103924513,3.27454927681,0.0,3.27454927681
 08/18  13:00:00,176.477135369,7.82410665433,56.7368649455,0.0,48.2474882111,63.6602354638,2.18934489539,0.0,2.18934489539
 08/18  14:00:00,177.326436561,8.0148920378,60.9274686663,0.0,48.2474882111,60.1281475517,2.18799286709,0.0,2.18799286709
 08/18  15:00:00,183.477029547,9.05984811797,66.0331055723,0.0,48.2474882111,60.1281475517,1.10390106805,0.0,1.10390106805
 08/18  16:00:00,190.563488938,10.2319107722,69.0576121989,0.0,48.2474882111,63.0180376616,2.18855336259,0.0,2.18855336259
 08/18  17:00:00,177.015233423,9.70392192576,66.9822591834,0.0,37.5258241642,62.7947880557,1.10377801384,0.0,1.10377801384
 08/18  18:00:00,117.933024553,6.26986281322,48.8323825741,0.0,26.8041601173,36.0181789539,1.10354773001,0.0,1.10354773001
 08/18  19:00:00,106.810278281,4.990450348,36.6231733096,0.0,26.8041601173,33.4493877451,1.10329326692,0.0,1.10329326692
 08/18  20:00:00,86.9493528905,3.86661498946,24.0992460149,0.0,16.0824960704,28.0885557216,1.10341355984,0.0,1.10341355984
 08/18  21:00:00,82.2125164127,3.69847634283,20.8149437881,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300083818,0.0,1.10300083818
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295974848,0.0,1.10295974848
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296236474,0.0,1.10296236474
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307105954,0.0,1.10307105954
 08/19  06:00:00,47.2684261822,3.834542369,13.8938049322,0.260145336263,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,53.5384695636,3.7063940998,17.492863922,0.389028912796,5.36083202345,26.5809105114,1.10316553759,0.0,1.10316553759
 08/19  08:00:00,90.1396248292,4.15104330548,27.8764365797,0.0,26.8041601173,31.2995447326,1.10334303003,0.0,1.10334303003
 08/19  09:00:00,101.215509311,4.45642148226,36.3992505774,0.0,26.8041601173,33.5472370403,1.10354286567,0.0,1.10354286567
 08/19  10:00:00,106.113440499,4.59591926777,42.1209806828,0.0,26.8041601173,32.583940337,1.10343526352,0.0,1.10343526352
 08/19  11:00:00,111.930265306,4.54951769263,45.7365147569,0.0,26.8041601173,34.8316326447,1.10361212868,0.0,1.10361212868
 08/19  12:00:00,117.417210909,4.90198501328,52.1553886438,0.0,26.8041601173,33.5472370403,1.10349530178,0.0,1.10349530178
 08/19  13:00:00,120.306084566,5.33024607183,57.1847924514,0.0,26.8041601173,30.9784458315,1.10341992083,0.0,1.10341992083
 08/19  14:00:00,88.314964687,4.74470228102,54.1888709858,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,82.0484499495,4.38088523278,49.5705689009,0.0,8.04124803518,20.0473076865,1.1032479359,0.0,1.1032479359
 08/19  16:00:00,72.3585830298,4.2009841168,39.7395041961,0.0,8.04124803518,20.3684065876,1.10325999547,0.0,1.10325999547
 08/19  17:00:00,56.5732997468,3.8452913456,32.0300628185,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,24.4300994471,0.606139911014,5.05260735991,0.0,2.68041601173,16.0824960704,1.10307208335,0.0,1.10307208335
 08/19  19:00:00,32.5983481219,1.07291151067,7.81941776835,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303709233,0.0,1.10303709233
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296321141,0.0,1.10296321141
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296144189,0.0,1.10296144189
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029213651,0.0,1.1029213651
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303277338,0.0,1.10303277338
 08/20  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,33.3147528598,2.3570620913,12.1863385923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,36.1637695588,2.30270987358,15.089707509,0.0,2.68041601173,16.0824960704,1.10297249976,0.0,1.10297249976
 08/20  09:00:00,43.5654540218,2.93815903557,21.85594281,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,39.8295210029,2.34775838636,18.7104104404,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,41.6712262409,2.4860220129,20.4138520519,0.0,2.68041601173,16.0824960704,1.10305026535,0.0,1.10305026535
 08/20  12:00:00,39.863607553,2.24688633033,18.8453690465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,44.8192677391,2.70375881556,23.3441567474,0.0,2.68041601173,16.0824960704,1.10316161249,0.0,1.10316161249
 08/20  14:00:00,37.4891224845,2.03855016277,16.6792201455,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,30.9798005799,1.42359273681,10.7848556669,0.0,2.68041601173,16.0824960704,1.10292913351,0.0,1.10292913351
 08/20  16:00:00,30.3104101203,1.40907208651,10.1299858576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,33.6159247928,1.83239545911,13.0121771575,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,25.2840759355,0.804683633003,5.70804012633,0.0,2.68041601173,16.0824960704,1.10297699955,0.0,1.10297699955
 08/20  19:00:00,26.8165231137,0.40409327401,2.70641099688,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,35.1017116031,0.202046637005,1.32431278995,0.0,2.68041601173,16.0824960704,1.10292609347,0.0,1.10292609347
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292664153,0.0,1.10292664153
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102958697,0.0,1.102958697
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296244049,0.0,1.10296244049
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,46.7900157642,3.84005849002,13.1481146255,0.521909103922,5.36083202345,21.4433280938,1.10308378345,0.0,1.10308378345
 08/21  07:00:00,68.4961465948,3.58538046089,15.6174206457,0.520619691479,16.0824960704,32.6817896323,1.10349170931,0.0,1.10349170931
 08/21  08:00:00,152.122304557,5.76998953066,27.6930743347,0.0,48.2474882111,70.4033123869,1.10412893745,0.0,1.10412893745
 08/21  09:00:00,152.315518616,6.30116241648,35.7036869362,0.0,48.2474882111,62.0547409583,2.18811126238,0.0,2.18811126238
 08/21  10:00:00,154.826899468,6.68829505221,39.754528559,0.0,48.2474882111,60.1281475517,2.18833458578,0.0,2.18833458578
 08/21  11:00:00,159.72654129,7.15235598164,42.2635160447,0.0,48.2474882111,62.0547409583,1.10460979948,0.0,1.10460979948
 08/21  12:00:00,160.726714766,7.05182473973,43.9085692696,0.0,48.2474882111,61.5103924513,3.27448811451,0.0,3.27448811451
 08/21  13:00:00,170.748617523,8.30653878985,50.5259149641,0.0,48.2474882111,63.6602354638,2.18930841502,0.0,2.18930841502
 08/21  14:00:00,169.880169666,8.40895819201,53.0871356173,0.0,48.2474882111,60.1281475517,2.18795939252,0.0,2.18795939252
 08/21  15:00:00,175.953598388,9.49087904272,58.0786434888,0.0,48.2474882111,60.1281475517,1.10388518536,0.0,1.10388518536
 08/21  16:00:00,185.033322629,10.7184907652,63.0408658975,0.0,48.2474882111,63.0180376616,2.18878140042,0.0,2.18878140042
 08/21  17:00:00,167.043022428,9.59520260905,57.1187675051,0.0,37.5258241642,62.7947880557,1.10376511888,0.0,1.10376511888
 08/21  18:00:00,106.381741485,5.20918158878,38.3417807308,0.0,26.8041601173,36.0181789539,1.10353647666,0.0,1.10353647666
 08/21  19:00:00,101.968727812,4.57864915389,32.1934240354,0.0,26.8041601173,33.4493877451,1.10335013459,0.0,1.10335013459
 08/21  20:00:00,89.2912796539,3.91532588788,26.3924618799,0.0,16.0824960704,28.0885557216,1.10340454063,0.0,1.10340454063
 08/21  21:00:00,86.4959087144,3.74280904134,25.0540033914,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299744315,0.0,1.10299744315
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296188398,0.0,1.10296188398
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296204715,0.0,1.10296204715
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306837806,0.0,1.10306837806
 08/22  06:00:00,50.0637536663,3.96282518602,14.0288646281,0.324796974133,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,67.7938267775,3.50385419162,15.1546322515,0.362614537703,16.0824960704,32.6817896323,1.10349330253,0.0,1.10349330253
 08/22  08:00:00,144.421305667,4.97841985275,20.7836451221,0.0,48.2474882111,70.4033123869,2.1879316724,0.0,2.1879316724
 08/22  09:00:00,138.863526892,5.15528566132,23.3975719672,0.0,48.2474882111,62.0547409583,1.10415835415,0.0,1.10415835415
 08/22  10:00:00,144.599739305,6.11822036607,30.0974430818,0.0,48.2474882111,60.1281475517,2.18840890314,0.0,2.18840890314
 08/22  11:00:00,156.534013546,6.82011766871,39.4032266134,0.0,48.2474882111,62.0547409583,2.18919873964,0.0,2.18919873964
 08/22  12:00:00,159.103332369,6.78656639743,42.550445215,0.0,48.2474882111,61.5103924513,2.189552061,0.0,2.189552061
 08/22  13:00:00,167.709053454,8.10097616122,47.6919135241,0.0,48.2474882111,63.6602354638,2.1895511756,0.0,2.1895511756
 08/22  14:00:00,162.825674123,7.88702945312,46.5545688126,0.0,48.2474882111,60.1281475517,2.18835412148,0.0,2.18835412148
 08/22  15:00:00,160.947546111,7.50326508157,45.0602051721,0.0,48.2474882111,60.1281475517,1.10395482707,0.0,1.10395482707
 08/22  16:00:00,162.768666137,7.23128797606,44.2634121946,0.0,48.2474882111,63.0180376616,2.18841198719,0.0,2.18841198719
 08/22  17:00:00,138.980928216,6.22263519675,32.4292407051,0.0,37.5258241642,62.7947880557,1.10376598285,0.0,1.10376598285
 08/22  18:00:00,88.7413806106,4.1683911975,21.7422102478,0.0,26.8041601173,36.0181789539,1.10360972118,0.0,1.10360972118
 08/22  19:00:00,89.3257468956,3.95143769197,20.1776545805,0.0,26.8041601173,33.4493877451,1.10341538311,0.0,1.10341538311
 08/22  20:00:00,80.7336792406,3.60132313972,18.1488642148,0.0,16.0824960704,28.0885557216,1.10342913728,0.0,1.10342913728
 08/22  21:00:00,78.6034423437,3.53579180668,17.1872010493,0.18135320597,16.0824960704,26.8041601173,1.10306730016,0.0,1.10306730016
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296255433,0.0,1.10296255433
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295912364,0.0,1.10295912364
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296262532,0.0,1.10296262532
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,43.522328486,3.73812460036,6.4765015452,1.56043546242,5.36083202345,21.4433280938,1.1030787562,0.0,1.1030787562
 08/23  07:00:00,64.6558598551,3.61472757443,10.7167498297,1.5516566542,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/23  08:00:00,144.372329203,5.19066148778,20.5224270228,0.0,48.2474882111,70.4033123869,2.18795705817,0.0,2.18795705817
 08/23  09:00:00,136.177628446,4.70195471781,21.1650044643,0.0,48.2474882111,62.0547409583,2.18826714695,0.0,2.18826714695
 08/23  10:00:00,134.720753118,4.62342519724,21.7132520638,0.0,48.2474882111,60.1281475517,1.10418147522,0.0,1.10418147522
 08/23  11:00:00,141.63733281,5.34596130185,25.9807022451,0.0,48.2474882111,62.0547409583,2.18919185667,0.0,2.18919185667
 08/23  12:00:00,145.702763076,5.65599296107,30.2804493585,0.0,48.2474882111,61.5103924513,2.18979687383,0.0,2.18979687383
 08/23  13:00:00,154.663323707,6.75581023546,35.9913497025,0.0,48.2474882111,63.6602354638,3.27425835665,0.0,3.27425835665
 08/23  14:00:00,154.717927759,6.75147019165,39.5823817104,0.0,48.2474882111,60.1281475517,1.10408224284,0.0,1.10408224284
 08/23  15:00:00,160.774766321,7.56453485398,44.8261556098,0.0,48.2474882111,60.1281475517,2.18803699065,0.0,2.18803699065
 08/23  16:00:00,168.730446766,8.41968519356,49.0367956057,0.0,48.2474882111,63.0180376616,1.10428176978,0.0,1.10428176978
 08/23  17:00:00,156.447789243,7.75566092414,48.3630760046,0.0,37.5258241642,62.7947880557,2.18778268702,0.0,2.18778268702
 08/23  18:00:00,107.141376681,5.3447069916,38.9658905237,0.0,26.8041601173,36.0181789539,1.10353609119,0.0,1.10353609119
 08/23  19:00:00,98.6398685652,4.44681090216,28.9964030399,0.0,26.8041601173,33.4493877451,1.10331636017,0.0,1.10331636017
 08/23  20:00:00,84.0186174076,3.70120998124,21.3339155403,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,80.9981330813,3.600267609,19.6987691906,0.0,16.0824960704,26.8041601173,1.10320672126,0.0,1.10320672126
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296264818,0.0,1.10296264818
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296032232,0.0,1.10296032232
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296275884,0.0,1.10296275884
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,44.8777044673,3.778204514,8.69756106072,0.654672014528,5.36083202345,21.4433280938,1.1030736386,0.0,1.1030736386
 08/24  07:00:00,64.1629645697,3.62491633372,11.1428281157,0.622494323536,16.0824960704,32.6817896323,1.10348863182,0.0,1.10348863182
 08/24  08:00:00,153.064479775,5.81165418074,28.5935849021,0.0,48.2474882111,70.4033123869,1.10412849321,0.0,1.10412849321
 08/24  09:00:00,158.061046713,6.27841415376,41.4719632955,0.0,48.2474882111,62.0547409583,2.18837680219,0.0,2.18837680219
 08/24  10:00:00,163.999066081,6.73947674761,48.8755134761,0.0,48.2474882111,60.1281475517,2.18834095887,0.0,2.18834095887
 08/24  11:00:00,173.993998691,7.31921599781,56.3641134299,0.0,48.2474882111,62.0547409583,1.1046156023,0.0,1.1046156023
 08/24  12:00:00,175.889554485,7.2338619596,58.8893717692,0.0,48.2474882111,61.5103924513,3.27451340962,0.0,3.27451340962
 08/24  13:00:00,184.544139885,8.59846566632,64.0295104499,0.0,48.2474882111,63.6602354638,2.18933032508,0.0,2.18933032508
 08/24  14:00:00,182.516870687,8.82448303495,65.3083117952,0.0,48.2474882111,60.1281475517,2.1879826505,0.0,2.1879826505
 08/24  15:00:00,186.773475237,9.65157420574,68.737825174,0.0,48.2474882111,60.1281475517,1.10389820875,0.0,1.10389820875
 08/24  16:00:00,190.470667472,9.80377614164,69.3929253633,0.0,48.2474882111,63.0180376616,2.18855437086,0.0,2.18855437086
 08/24  17:00:00,168.727924861,7.75367270686,60.6451998399,0.0,37.5258241642,62.7947880557,1.10378010401,0.0,1.10378010401
 08/24  18:00:00,112.235226383,5.01570555263,44.3887416647,0.0,26.8041601173,36.0181789539,1.10354939434,0.0,1.10354939434
 08/24  19:00:00,110.556606842,4.53934932062,38.3532695649,0.0,26.8041601173,33.4493877451,1.10329628609,0.0,1.10329628609
 08/24  20:00:00,95.3049806278,3.91302482113,32.4084639206,0.0,16.0824960704,28.0885557216,1.10341793586,0.0,1.10341793586
 08/24  21:00:00,92.2157864321,3.75461402847,30.7620761219,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300254279,0.0,1.10300254279
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295868887,0.0,1.10295868887
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296277453,0.0,1.10296277453
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307373033,0.0,1.10307373033
 08/25  06:00:00,54.6344501994,4.13583671795,18.564204381,0.187142222384,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,72.4613070228,3.5153120234,19.8534941346,0.319775068027,16.0824960704,32.6817896323,1.1032776029,0.0,1.1032776029
 08/25  08:00:00,147.417933342,4.97828317005,23.7804094803,0.0,48.2474882111,70.4033123869,2.18798202704,0.0,2.18798202704
 08/25  09:00:00,137.402384791,4.88156931641,22.2101462115,0.0,48.2474882111,62.0547409583,1.10418633709,0.0,1.10418633709
 08/25  10:00:00,135.79649737,4.98471380857,22.4277077045,0.0,48.2474882111,60.1281475517,2.18846720271,0.0,2.18846720271
 08/25  11:00:00,139.778869128,5.39982537113,24.068374493,0.0,48.2474882111,62.0547409583,2.18896814018,0.0,2.18896814018
 08/25  12:00:00,144.343555059,5.70356178299,28.8736725195,0.0,48.2474882111,61.5103924513,2.18962427729,0.0,2.18962427729
 08/25  13:00:00,157.342546613,6.99921006051,38.4271727839,0.0,48.2474882111,63.6602354638,2.18927793797,0.0,2.18927793797
 08/25  14:00:00,155.811978219,6.95388223978,40.4740201219,0.0,48.2474882111,60.1281475517,2.18843406478,0.0,2.18843406478
 08/25  15:00:00,157.170563545,7.01471832927,41.7717693587,0.0,48.2474882111,60.1281475517,1.10399491878,0.0,1.10399491878
 08/25  16:00:00,167.175144719,8.32143595762,47.5797427945,0.0,48.2474882111,63.0180376616,2.18850011336,0.0,2.18850011336
 08/25  17:00:00,155.970544006,8.20477018919,47.4367215024,0.0,37.5258241642,62.7947880557,1.10380639931,0.0,1.10380639931
 08/25  18:00:00,104.953845507,5.4406715345,36.6823948077,0.0,26.8041601173,36.0181789539,1.10364845302,0.0,1.10364845302
 08/25  19:00:00,96.4738884084,4.27525237784,24.5346480741,0.0,26.8041601173,33.4493877451,1.10344894213,0.0,1.10344894213
 08/25  20:00:00,76.1100282029,3.6104550502,13.5160812666,0.0,16.0824960704,28.0885557216,1.10337818019,0.0,1.10337818019
 08/25  21:00:00,71.3735439775,3.54811025756,10.1215072841,0.00483015409161,16.0824960704,26.8041601173,1.10306032939,0.0,1.10306032939
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296275512,0.0,1.10296275512
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296120857,0.0,1.10296120857
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296295426,0.0,1.10296295426
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,44.2352019096,3.68296892332,7.2962626743,1.50870343394,5.36083202345,21.4433280938,1.10303037634,0.0,1.10303037634
 08/26  07:00:00,47.0354023885,3.51362030313,9.94258581992,1.62901363652,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,79.4359961111,3.93649088897,16.9229503802,0.464409897909,26.8041601173,31.2995447326,1.10333903647,0.0,1.10333903647
 08/26  09:00:00,89.4623608224,4.07022563579,25.009125346,0.0231725889587,26.8041601173,33.5472370403,1.10357705075,0.0,1.10357705075
 08/26  10:00:00,94.756771109,3.97965437067,31.3805761899,0.0,26.8041601173,32.583940337,1.10348463357,0.0,1.10348463357
 08/26  11:00:00,102.588343619,4.00304344605,36.941067317,0.0,26.8041601173,34.8316326447,1.10363517701,0.0,1.10363517701
 08/26  12:00:00,107.022499838,4.29562206893,42.3670405172,0.0,26.8041601173,33.5472370403,1.1035416584,0.0,1.1035416584
 08/26  13:00:00,108.040510143,4.51220834828,45.7372557522,0.0,26.8041601173,30.9784458315,1.10347472329,0.0,1.10347472329
 08/26  14:00:00,79.2520081552,4.23017658929,45.6404401457,0.0,8.04124803518,21.3317032909,1.10332438313,0.0,1.10332438313
 08/26  15:00:00,79.7939042712,4.27679774279,47.4201107127,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/26  16:00:00,83.088627021,4.64189436012,50.028637944,0.0,8.04124803518,20.3684065876,1.10325883225,0.0,1.10325883225
 08/26  17:00:00,75.2073459039,4.68829290109,49.82110742,0.0,2.68041601173,18.0090894769,1.10302943858,0.0,1.10302943858
 08/26  18:00:00,45.8627580347,2.67612530258,24.4152805559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,47.3743886112,2.33762093232,18.8634155027,0.0,2.68041601173,16.0824960704,1.10307772618,0.0,1.10307772618
 08/26  20:00:00,37.4305096035,0.471442153011,3.3837152743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309484767,0.0,1.10309484767
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296265526,0.0,1.10296265526
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029283987,0.0,1.1029283987
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298340158,0.0,1.10298340158
 08/27  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,26.3640799737,1.47947627266,6.11325152486,0.0,2.68041601173,16.0824960704,1.1029824635,0.0,1.1029824635
 08/27  08:00:00,36.4330610876,2.74974300358,14.9119659078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,38.0000312945,2.5352663518,16.6934127665,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,42.0494028788,2.76535100256,20.5126997,0.0,2.68041601173,16.0824960704,1.10297919015,0.0,1.10297919015
 08/27  11:00:00,40.0534656627,2.33807944332,18.9440340431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,47.5283682275,2.96441376804,25.7926022833,0.0,2.68041601173,16.0824960704,1.10306179858,0.0,1.10306179858
 08/27  13:00:00,43.4914816343,2.42762220601,22.2925072521,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,49.9547527788,2.95885829678,28.2245423058,0.0,2.68041601173,16.0824960704,1.1030624239,0.0,1.1030624239
 08/27  15:00:00,41.5102513606,2.16937413046,20.5695250539,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,48.0045558322,2.83031903895,26.402884617,0.0,2.68041601173,16.0824960704,1.10297542038,0.0,1.10297542038
 08/27  17:00:00,36.2987260241,1.64603994874,15.8813338991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,46.2447135433,2.80718299978,24.6661783673,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,35.2605454979,0.941132848514,8.14606047317,0.0,2.68041601173,16.0824960704,1.10296327478,0.0,1.10296327478
 08/27  20:00:00,38.0885144357,0.505116592512,4.00804566698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030281454,0.0,1.1030281454
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292844153,0.0,1.10292844153
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296264207,0.0,1.10296264207
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307225797,0.0,1.10307225797
 08/28  06:00:00,47.0299930936,3.93572483349,10.89760881,0.449392572025,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,65.6343074362,3.50385419162,12.8166209884,0.541106459481,16.0824960704,32.6817896323,1.10343999664,0.0,1.10343999664
 08/28  08:00:00,146.059390366,5.38303574253,22.0171139316,0.0,48.2474882111,70.4033123869,2.18812378216,0.0,2.18812378216
 08/28  09:00:00,144.992088788,6.07641752108,28.6050020039,0.0,48.2474882111,62.0547409583,1.10426241837,0.0,1.10426241837
 08/28  10:00:00,152.185841939,6.53543017999,37.266335902,0.0,48.2474882111,60.1281475517,2.18837846629,0.0,2.18837846629
 08/28  11:00:00,163.100709189,7.21435115833,45.5756887674,0.0,48.2474882111,62.0547409583,2.18885609516,0.0,2.18885609516
 08/28  12:00:00,167.964630588,7.2861820135,50.9121278183,0.0,48.2474882111,61.5103924513,2.18980919959,0.0,2.18980919959
 08/28  13:00:00,177.39568277,8.11499389395,57.3645251074,0.0,48.2474882111,63.6602354638,2.18953678374,0.0,2.18953678374
 08/28  14:00:00,175.557475364,8.62745779439,58.5459417125,0.0,48.2474882111,60.1281475517,2.18841910278,0.0,2.18841910278
 08/28  15:00:00,178.365662309,9.0848200097,60.8967664425,0.0,48.2474882111,60.1281475517,1.10389482152,0.0,1.10389482152
 08/28  16:00:00,181.672447793,9.43577884673,60.9627029793,0.0,48.2474882111,63.0180376616,2.18869473745,0.0,2.18869473745
 08/28  17:00:00,156.852831996,7.27111251073,49.2526671708,0.0,37.5258241642,62.7947880557,2.18768114486,0.0,2.18768114486
 08/28  18:00:00,106.838312037,5.26726137328,38.7402714989,0.0,26.8041601173,36.0181789539,1.1035412305,0.0,1.1035412305
 08/28  19:00:00,104.066614521,4.52496861767,31.8776579466,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,82.225071527,3.75542903389,19.486150607,0.0,16.0824960704,28.0885557216,1.10342225406,0.0,1.10342225406
 08/28  21:00:00,77.6051645451,3.61502582641,16.291042437,0.0,16.0824960704,26.8041601173,1.10307254132,0.0,1.10307254132
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296234611,0.0,1.10296234611
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296301793,0.0,1.10296301793
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029629041,0.0,1.1029629041
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,45.4230268908,3.81859351234,9.26634020485,0.590826295586,5.36083202345,21.4433280938,1.10303813629,0.0,1.10303813629
 08/29  07:00:00,64.1272574249,3.55374795996,11.1929525698,0.607831098404,16.0824960704,32.6817896323,1.1034966183,0.0,1.1034966183
 08/29  08:00:00,150.860883053,5.84665510984,26.3549872511,0.0,48.2474882111,70.4033123869,1.10401392463,0.0,1.10401392463
 08/29  09:00:00,154.793970052,6.38654445114,38.0967563375,0.0,48.2474882111,62.0547409583,2.18838044966,0.0,2.18838044966
 08/29  10:00:00,160.332771087,6.87447910092,45.0742161293,0.0,48.2474882111,60.1281475517,1.10413092902,0.0,1.10413092902
 08/29  11:00:00,171.107441707,7.56942456027,53.2273478831,0.0,48.2474882111,62.0547409583,2.18890456238,0.0,2.18890456238
 08/29  12:00:00,175.586543579,7.66131130614,58.1589115159,0.0,48.2474882111,61.5103924513,3.2745647822,0.0,3.2745647822
 08/29  13:00:00,185.404650278,8.91964431029,64.5688421986,0.0,48.2474882111,63.6602354638,2.18946378833,0.0,2.18946378833
 08/29  14:00:00,184.261047363,9.1825793657,66.6943921402,0.0,48.2474882111,60.1281475517,1.1040903933,0.0,1.1040903933
 08/29  15:00:00,187.741257655,10.3215688927,69.0356129059,0.0,48.2474882111,60.1281475517,2.18806866803,0.0,2.18806866803
 08/29  16:00:00,185.477058585,10.0395645784,64.1635280399,0.0,48.2474882111,63.0180376616,2.18895341328,0.0,2.18895341328
 08/29  17:00:00,162.689540298,8.19053865027,54.1699493341,0.0,37.5258241642,62.7947880557,1.10371717368,0.0,1.10371717368
 08/29  18:00:00,106.917149224,5.03494472399,39.0514253348,0.0,26.8041601173,36.0181789539,1.1034932048,0.0,1.1034932048
 08/29  19:00:00,102.204559391,4.4697803422,30.0707910927,0.0,26.8041601173,33.4493877451,1.10332015947,0.0,1.10332015947
 08/29  20:00:00,84.0663196701,3.79457459839,21.2882531856,0.0,16.0824960704,28.0885557216,1.10337240888,0.0,1.10337240888
 08/29  21:00:00,80.2020852209,3.64150514329,18.8614837959,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296479661,0.0,1.10296479661
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296151969,0.0,1.10296151969
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296361265,0.0,1.10296361265
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030768829,0.0,1.1030768829
 08/30  06:00:00,38.6249840094,3.77755646886,1.93971352776,1.16044713478,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,57.9624089957,3.54973915106,4.4162173182,1.22372672968,16.0824960704,32.6817896323,1.10349377968,0.0,1.10349377968
 08/30  08:00:00,135.731716372,5.59901887429,11.4734568058,0.0,48.2474882111,70.4033123869,2.1878824169,0.0,2.1878824169
 08/30  09:00:00,131.949372647,5.62033462496,16.0183687586,0.0,48.2474882111,62.0547409583,1.10414062385,0.0,1.10414062385
 08/30  10:00:00,135.860959408,5.9512504921,21.5256330591,0.0,48.2474882111,60.1281475517,2.18838768662,0.0,2.18838768662
 08/30  11:00:00,144.040495507,6.4323172684,27.2975089756,0.0,48.2474882111,62.0547409583,2.18919887165,0.0,2.18919887165
 08/30  12:00:00,148.550935317,6.43781400519,32.3468005557,0.0,48.2474882111,61.5103924513,2.18957413273,0.0,2.18957413273
 08/30  13:00:00,162.910571338,7.74286455868,43.2515430105,0.0,48.2474882111,63.6602354638,2.18959057304,0.0,2.18959057304
 08/30  14:00:00,164.324562034,7.90122389168,48.0392622851,0.0,48.2474882111,60.1281475517,2.18840312171,0.0,2.18840312171
 08/30  15:00:00,162.219053967,7.85509139013,45.9798867201,0.0,48.2474882111,60.1281475517,1.10398352339,0.0,1.10398352339
 08/30  16:00:00,149.872861486,6.68202164203,31.9168738776,0.0,48.2474882111,63.0180376616,2.18848717411,0.0,2.18848717411
 08/30  17:00:00,136.565840554,5.86257332332,30.3742149165,0.0,37.5258241642,62.7947880557,1.10380395686,0.0,1.10380395686
 08/30  18:00:00,93.6675766267,4.34705039312,26.4897470684,0.0,26.8041601173,36.0181789539,1.1036497593,0.0,1.1036497593
 08/30  19:00:00,91.5824965571,3.95177142506,19.9667371756,0.0,26.8041601173,33.4493877451,1.10352455537,0.0,1.10352455537
 08/30  20:00:00,78.911423627,3.58232574125,16.3456059997,0.0,16.0824960704,28.0885557216,1.10337931375,0.0,1.10337931375
 08/30  21:00:00,77.9293539501,3.52047234027,16.706331958,0.00345337016265,16.0824960704,26.8041601173,1.10306225066,0.0,1.10306225066
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296359322,0.0,1.10296359322
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296098939,0.0,1.10296098939
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296378268,0.0,1.10296378268
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,45.663999186,3.7286439604,8.04759847937,2.14048986816,5.36083202345,21.4433280938,1.10303358647,0.0,1.10303358647
 08/31  07:00:00,64.2071328542,3.50385419162,9.93471898626,1.99583387957,16.0824960704,32.6817896323,1.10349934527,0.0,1.10349934527
 08/31  08:00:00,138.453699684,4.49493807166,15.2932917429,0.00622917776439,48.2474882111,70.4033123869,1.10413305806,0.0,1.10413305806
 08/31  09:00:00,133.54023418,4.47433578592,18.7552291307,0.0,48.2474882111,62.0547409583,2.18820191755,0.0,2.18820191755
 08/31  10:00:00,136.565587401,5.04748704319,23.1340245013,0.0,48.2474882111,60.1281475517,1.10427579278,0.0,1.10427579278
 08/31  11:00:00,145.794448309,5.79246159815,29.6913174477,0.0,48.2474882111,62.0547409583,2.18873254735,0.0,2.18873254735
 08/31  12:00:00,150.562401648,5.99057020751,34.8055106842,0.0,48.2474882111,61.5103924513,3.27431896995,0.0,3.27431896995
 08/31  13:00:00,156.432598312,6.39544620894,38.1209883339,0.0,48.2474882111,63.6602354638,2.18961922535,0.0,2.18961922535
 08/31  14:00:00,151.27801263,5.89333778747,37.0005989861,0.0,48.2474882111,60.1281475517,1.1040199757,0.0,1.1040199757
 08/31  15:00:00,152.956978473,6.34630680388,38.2265958125,0.0,48.2474882111,60.1281475517,2.18792834306,0.0,2.18792834306
 08/31  16:00:00,155.785429458,6.29553284939,38.215930642,0.0,48.2474882111,63.0180376616,2.18881157579,0.0,2.18881157579
 08/31  17:00:00,138.55128966,5.63790994926,32.5843273968,0.0,37.5258241642,62.7947880557,1.1036573071,0.0,1.1036573071
 08/31  18:00:00,90.7569968011,3.90701032355,24.0192073123,0.0,26.8041601173,36.0181789539,1.10354945886,0.0,1.10354945886
 08/31  19:00:00,94.3980043358,3.7066698342,20.5600132118,0.0,26.8041601173,33.4493877451,1.10334641538,0.0,1.10334641538
 08/31  20:00:00,80.3501822458,3.51591650187,17.7592608135,0.0915130442779,16.0824960704,28.0885557216,1.10341016309,0.0,1.10341016309
 08/31  21:00:00,76.8155702024,3.50385419162,15.1350423183,0.477577410749,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296376446,0.0,1.10296376446
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296308831,0.0,1.10296308831
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296380349,0.0,1.10296380349
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030789036,0.0,1.1030789036
 09/01  06:00:00,44.8604361524,3.6515491458,0.0,6.99428679524,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,57.9950989725,3.53142690251,0.984744223037,4.7062020502,16.0824960704,32.6817896323,1.10352866888,0.0,1.10352866888
 09/01  08:00:00,131.714480448,4.71558857169,7.37615318432,0.963497999453,48.2474882111,70.4033123869,1.10409917222,0.0,1.10409917222
 09/01  09:00:00,128.072253855,4.71326767037,12.9564967863,0.0918201345004,48.2474882111,62.0547409583,2.18827324808,0.0,2.18827324808
 09/01  10:00:00,133.762776339,4.74920259861,20.6294978835,0.0,48.2474882111,60.1281475517,2.18851432814,0.0,2.18851432814
 09/01  11:00:00,143.087662643,5.05217891842,27.7248144609,0.0,48.2474882111,62.0547409583,2.1890981121,0.0,2.1890981121
 09/01  12:00:00,149.953758736,5.247206588,34.9402313914,0.0,48.2474882111,61.5103924513,2.18984784701,0.0,2.18984784701
 09/01  13:00:00,163.029187747,6.46682758922,44.6461963892,0.0,48.2474882111,63.6602354638,2.18950734442,0.0,2.18950734442
 09/01  14:00:00,161.662706752,6.52898494841,46.749645947,0.0,48.2474882111,60.1281475517,2.18844854314,0.0,2.18844854314
 09/01  15:00:00,167.442980144,7.20796457622,51.8509397107,0.0,48.2474882111,60.1281475517,1.10394837418,0.0,1.10394837418
 09/01  16:00:00,176.364882155,8.25628974814,56.8346264405,0.0,48.2474882111,63.0180376616,2.18841708753,0.0,2.18841708753
 09/01  17:00:00,165.314648657,8.03703896562,56.9485573776,0.0,37.5258241642,62.7947880557,1.10377377842,0.0,1.10377377842
 09/01  18:00:00,111.05679325,5.42225682541,42.8037572594,0.0,26.8041601173,36.0181789539,1.10367849169,0.0,1.10367849169
 09/01  19:00:00,98.5223501112,4.16903484669,24.2219939747,0.0,26.8041601173,33.4493877451,1.1034280335,0.0,1.1034280335
 09/01  20:00:00,77.3239598002,3.64324849479,14.6972194193,0.0,16.0824960704,28.0885557216,1.1033596822,0.0,1.1033596822
 09/01  21:00:00,73.6682685162,3.57211977886,12.2788682307,0.118184224913,16.0824960704,26.8041601173,1.10307457794,0.0,1.10307457794
