Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296194245,0.0,1.10296194245
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296420485,0.0,1.10296420485
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296047824,0.0,1.10296047824
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,44.7878679093,3.66602901265,3.26288531937,3.64435336591,5.36083202345,21.4433280938,1.103080963,0.0,1.103080963
 09/02  07:00:00,46.8725246555,3.56120020085,8.37407306978,2.98706875592,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,78.4885443499,3.91879673956,15.1965938357,1.26100883061,26.8041601173,31.2995447326,1.10333430488,0.0,1.10333430488
 09/02  09:00:00,85.4242368089,4.07461184569,20.3935941517,0.596193559833,26.8041601173,33.5472370403,1.10357510098,0.0,1.10357510098
 09/02  10:00:00,88.2414678963,3.93090966747,24.7488391579,0.165178522564,26.8041601173,32.583940337,1.1034856765,0.0,1.1034856765
 09/02  11:00:00,94.7527217837,3.92095245064,29.187536477,0.0,26.8041601173,34.8316326447,1.10364046196,0.0,1.10364046196
 09/02  12:00:00,100.420212392,4.23635237565,35.8240227643,0.0,26.8041601173,33.5472370403,1.10354978205,0.0,1.10354978205
 09/02  13:00:00,103.815082559,4.48107493891,41.5429615775,0.0,26.8041601173,30.9784458315,1.10348547828,0.0,1.10348547828
 09/02  14:00:00,76.6482265901,4.26592613248,43.0009090374,0.0,8.04124803518,21.3317032909,1.10336489082,0.0,1.10336489082
 09/02  15:00:00,74.5282979442,4.19078174238,42.240520386,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,74.8537557303,4.09295560183,42.3427054116,0.0,8.04124803518,20.3684065876,1.10327148487,0.0,1.10327148487
 09/02  17:00:00,63.5662543104,4.01891034209,38.8493983856,0.0,2.68041601173,18.0090894769,1.10303542892,0.0,1.10303542892
 09/02  18:00:00,41.3348720268,2.39325232399,20.1702675266,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,39.9688512125,1.33134016432,9.99682553861,0.0,2.68041601173,16.0824960704,1.10307481597,0.0,1.10307481597
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310646605,0.0,1.10310646605
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296330809,0.0,1.10296330809
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292112004,0.0,1.10292112004
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293037185,0.0,1.10293037185
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,24.4968270726,1.34861850485,4.37685639159,0.0,2.68041601173,16.0824960704,1.10297164603,0.0,1.10297164603
 09/03  08:00:00,34.9653389577,2.76396135228,13.4300254292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,37.2710867248,2.54344277833,15.9562917703,0.0,2.68041601173,16.0824960704,1.10298567799,0.0,1.10298567799
 09/03  10:00:00,40.8745528443,2.76530207522,19.3378985929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,36.9602340472,2.09423563394,16.094646237,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,45.8517590524,2.84157666949,24.2388302067,0.0,2.68041601173,16.0824960704,1.10300269378,0.0,1.10300269378
 09/03  13:00:00,42.7678209394,2.42684843605,21.5696203271,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,50.7627746721,3.08415160839,28.9072708875,0.0,2.68041601173,16.0824960704,1.10305891034,0.0,1.10305891034
 09/03  15:00:00,43.9770008042,2.38791203539,22.8177365926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,48.7656916391,2.93086111552,27.0634783474,0.0,2.68041601173,16.0824960704,1.10298463091,0.0,1.10298463091
 09/03  17:00:00,42.1610607302,2.36349528622,21.0262132678,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,46.6682210983,2.97231266304,24.9245562591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,43.5560074693,1.79100114811,13.1243208116,0.0,2.68041601173,16.0824960704,1.10298315536,0.0,1.10298315536
 09/03  20:00:00,36.7339571034,0.606139911014,2.55246501621,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303930568,0.0,1.10303930568
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292912262,0.0,1.10292912262
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292791944,0.0,1.10292791944
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303761515,0.0,1.10303761515
 09/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,26.4151360484,1.56878631609,6.07499755612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,35.7048661016,2.7776268021,14.1558871233,0.0,2.68041601173,16.0824960704,1.10298141055,0.0,1.10298141055
 09/04  09:00:00,37.8055457465,2.5744948847,16.4596986857,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,41.0459802772,2.77175371553,19.5028743855,0.0,2.68041601173,16.0824960704,1.10276543958,0.0,1.10276543958
 09/04  11:00:00,37.21512447,2.16318467223,16.2805876215,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,43.4200046661,2.75434553165,21.8943069583,0.0,2.68041601173,16.0824960704,1.10306542065,0.0,1.10306542065
 09/04  13:00:00,42.678497177,2.63176036821,21.2753846326,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,45.435562546,2.86096608247,23.8032442874,0.0,2.68041601173,16.0824960704,1.10305776788,0.0,1.10305776788
 09/04  15:00:00,41.8801163575,2.42512979929,20.683634382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,46.4718235797,2.81283875514,24.8876326484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,44.3048188206,2.62413727032,22.9093293741,0.0,2.68041601173,16.0824960704,1.10298731908,0.0,1.10298731908
 09/04  18:00:00,45.3503663595,2.82950854011,23.7495056432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,45.1384074455,1.97740962993,14.520312306,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,38.87924737,0.707163229517,4.59673196431,0.0,2.68041601173,16.0824960704,1.10296544333,0.0,1.10296544333
 09/04  21:00:00,35.0551443915,0.202046637005,1.27774557827,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,38.0129171164,0.606139911014,3.83142502924,0.0,2.68041601173,16.0824960704,1.10298094557,0.0,1.10298094557
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294830332,0.0,1.10294830332
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296376455,0.0,1.10296376455
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307155315,0.0,1.10307155315
 09/05  06:00:00,48.8911701269,3.80768291852,9.10223756934,1.7666494277,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,64.0593777971,3.50385419162,10.6326825026,1.15011530615,16.0824960704,32.6817896323,1.10353443475,0.0,1.10353443475
 09/05  08:00:00,142.558081383,4.36968736868,19.4862832713,0.0428700512103,48.2474882111,70.4033123869,1.71914821552,0.0,1.71914821552
 09/05  09:00:00,148.448115872,5.32836432532,32.8090822835,0.0,48.2474882111,62.0547409583,1.57299048403,0.0,1.57299048403
 09/05  10:00:00,155.624535665,6.14800197633,41.0924578317,0.0,48.2474882111,60.1281475517,2.18839384942,0.0,2.18839384942
 09/05  11:00:00,164.418176784,6.77732944294,47.3301780776,0.0,48.2474882111,62.0547409583,2.18923232266,0.0,2.18923232266
 09/05  12:00:00,166.811677833,6.71759714584,50.3277599305,0.0,48.2474882111,61.5103924513,2.18963246058,0.0,2.18963246058
 09/05  13:00:00,174.110844357,7.80327032965,54.3914102581,0.0,48.2474882111,63.6602354638,2.18967007556,0.0,2.18967007556
 09/05  14:00:00,170.404721748,7.65694232414,54.3637035665,0.0,48.2474882111,60.1281475517,2.18849390962,0.0,2.18849390962
 09/05  15:00:00,174.529313082,8.25471858933,57.8905186363,0.0,48.2474882111,60.1281475517,1.10403347824,0.0,1.10403347824
 09/05  16:00:00,176.66756298,7.68743499901,57.7061620147,0.0,48.2474882111,63.0180376616,2.18860997408,0.0,2.18860997408
 09/05  17:00:00,164.286337263,7.95759201928,55.9996929293,0.0,37.5258241642,62.7947880557,2.18752839417,0.0,2.18752839417
 09/05  18:00:00,108.530318845,5.32318445398,40.3763552255,0.0,26.8041601173,36.0181789539,1.10352043168,0.0,1.10352043168
 09/05  19:00:00,105.372441712,4.35696999153,30.8841504311,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,83.8073392186,3.76876108062,21.0550862518,0.0,16.0824960704,28.0885557216,1.10343409748,0.0,1.10343409748
 09/05  21:00:00,76.7058336303,3.62564422781,15.3717319662,0.00936115453879,16.0824960704,26.8041601173,1.10306783707,0.0,1.10306783707
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296390102,0.0,1.10296390102
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296505172,0.0,1.10296505172
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296219339,0.0,1.10296219339
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  06:00:00,49.2653466944,3.74725982478,9.36972149237,1.93376516586,5.36083202345,21.4433280938,1.10303961934,0.0,1.10303961934
 09/06  07:00:00,61.5198391855,3.50385419162,7.74620955614,1.49704964104,16.0824960704,32.6817896323,1.10349870301,0.0,1.10349870301
 09/06  08:00:00,134.87618482,4.38305600227,11.7214654533,0.11242267241,48.2474882111,70.4033123869,1.10402921454,0.0,1.10402921454
 09/06  09:00:00,130.251613776,4.52019899036,15.420745522,0.0,48.2474882111,62.0547409583,2.18843554106,0.0,2.18843554106
 09/06  10:00:00,133.284465784,4.74553622928,20.1548536979,0.0,48.2474882111,60.1281475517,1.10416730366,0.0,1.10416730366
 09/06  11:00:00,139.211787421,5.11284561586,23.7882725414,0.0,48.2474882111,62.0547409583,2.18900859359,0.0,2.18900859359
 09/06  12:00:00,137.140879751,4.70022414064,22.6743348535,0.0,48.2474882111,61.5103924513,3.27444645361,0.0,3.27444645361
 09/06  13:00:00,145.176907794,6.36589212404,26.8948519011,0.0,48.2474882111,63.6602354638,2.18964347775,0.0,2.18964347775
 09/06  14:00:00,146.117914909,6.44655687802,31.2872821743,0.0,48.2474882111,60.1281475517,2.18800610994,0.0,2.18800610994
 09/06  15:00:00,148.188112488,6.04438968664,33.7596469449,0.0,48.2474882111,60.1281475517,1.10392223133,0.0,1.10392223133
 09/06  16:00:00,153.260780386,6.32760121684,35.6592132028,0.0,48.2474882111,63.0180376616,2.1886440285,0.0,2.1886440285
 09/06  17:00:00,140.697619421,6.26015670652,34.1084104003,0.0,37.5258241642,62.7947880557,1.1036886698,0.0,1.1036886698
 09/06  18:00:00,91.8353621102,4.08651592768,24.9180670172,0.0,26.8041601173,36.0181789539,1.10363147185,0.0,1.10363147185
 09/06  19:00:00,97.8669458468,3.82117582427,21.4471153994,0.0,26.8041601173,33.4493877451,1.10333905908,0.0,1.10333905908
 09/06  20:00:00,80.6810932872,3.55856420016,18.0948680492,0.0441691516847,16.0824960704,28.0885557216,1.10338809329,0.0,1.10338809329
 09/06  21:00:00,77.8277650013,3.5102103828,15.9035888832,0.714869453614,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301245186,0.0,1.10301245186
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296501802,0.0,1.10296501802
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296260563,0.0,1.10296260563
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307953611,0.0,1.10307953611
 09/07  06:00:00,47.4516391685,3.68418633784,5.71883115263,3.83402146669,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,63.8675682011,3.53398289666,8.52231656522,3.03854294251,16.0824960704,32.6817896323,1.10348092322,0.0,1.10348092322
 09/07  08:00:00,142.110389405,4.76958838261,18.3395482789,0.342012051091,48.2474882111,70.4033123869,2.18823127225,0.0,2.18823127225
 09/07  09:00:00,140.039571977,4.86497236397,24.8639303496,0.0,48.2474882111,62.0547409583,1.10410064568,0.0,1.10410064568
 09/07  10:00:00,144.661948448,5.28626149036,30.9916111011,0.0,48.2474882111,60.1281475517,2.18854068827,0.0,2.18854068827
 09/07  11:00:00,154.20678644,5.82055593183,38.0755612451,0.0,48.2474882111,62.0547409583,2.18906074629,0.0,2.18906074629
 09/07  12:00:00,157.477914418,5.99019702719,41.7213966344,0.0,48.2474882111,61.5103924513,2.18973014425,0.0,2.18973014425
 09/07  13:00:00,167.398939197,7.15920865317,48.3235667751,0.0,48.2474882111,63.6602354638,3.27455527697,0.0,3.27455527697
 09/07  14:00:00,168.080282873,7.39477050228,52.3014365138,0.0,48.2474882111,60.1281475517,1.10408862764,0.0,1.10408862764
 09/07  15:00:00,174.955054889,8.40206525109,58.1689137807,0.0,48.2474882111,60.1281475517,2.18807911329,0.0,2.18807911329
 09/07  16:00:00,183.454452956,9.34993348856,62.830553501,0.0,48.2474882111,63.0180376616,2.18860736529,0.0,2.18860736529
 09/07  17:00:00,168.659489543,8.62260968663,59.7078275421,0.0,37.5258241642,62.7947880557,1.10371647031,0.0,1.10371647031
 09/07  18:00:00,112.703296161,5.6776567792,44.1948602165,0.0,26.8041601173,36.0181789539,1.10358839998,0.0,1.10358839998
 09/07  19:00:00,106.459462487,4.35673402193,29.5040738416,0.0,26.8041601173,33.4493877451,1.10336080675,0.0,1.10336080675
 09/07  20:00:00,85.5914800529,3.74366527301,22.8643228938,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,85.1462446508,3.62649606233,23.8206523067,0.0,16.0824960704,26.8041601173,1.10324945141,0.0,1.10324945141
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296478881,0.0,1.10296478881
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296550492,0.0,1.10296550492
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296294997,0.0,1.10296294997
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,49.936784972,3.75714058405,10.264865114,1.70017906251,5.36083202345,21.4433280938,1.10313599686,0.0,1.10313599686
 09/08  07:00:00,68.0943141299,3.64038130742,14.495172598,1.18603442772,16.0824960704,32.6817896323,1.10350780677,0.0,1.10350780677
 09/08  08:00:00,151.966576519,5.55864110835,27.7224394382,0.026255280844,48.2474882111,70.4033123869,1.10404937244,0.0,1.10404937244
 09/08  09:00:00,150.63923158,5.78555521947,34.5430070967,0.0,48.2474882111,62.0547409583,2.18842394226,0.0,2.18842394226
 09/08  10:00:00,154.848739176,6.24003972434,40.2246235951,0.0,48.2474882111,60.1281475517,2.18846497296,0.0,2.18846497296
 09/08  11:00:00,159.271412854,6.37292557615,42.5878180144,0.0,48.2474882111,62.0547409583,2.1890824995,0.0,2.1890824995
 09/08  12:00:00,164.876756144,6.91248383731,48.1979515501,0.0,48.2474882111,61.5103924513,2.18986857741,0.0,2.18986857741
 09/08  13:00:00,175.224672661,8.11872432589,55.1897845662,0.0,48.2474882111,63.6602354638,2.18955336415,0.0,2.18955336415
 09/08  14:00:00,173.702060171,8.39063266068,56.9273516533,0.0,48.2474882111,60.1281475517,2.18838618183,0.0,2.18838618183
 09/08  15:00:00,179.020508558,9.26321955111,61.3732131495,0.0,48.2474882111,60.1281475517,1.10398522946,0.0,1.10398522946
 09/08  16:00:00,176.445622757,7.82325571539,57.3484010752,0.0,48.2474882111,63.0180376616,2.1885229931,0.0,2.1885229931
 09/08  17:00:00,155.827533712,6.64856015103,48.849921247,0.0,37.5258241642,62.7947880557,1.103826618,0.0,1.103826618
 09/08  18:00:00,103.071172166,4.59282871171,35.6475642886,0.0,26.8041601173,36.0181789539,1.10373964908,0.0,1.10373964908
 09/08  19:00:00,105.982177357,4.21636505067,29.1671576837,0.0,26.8041601173,33.4493877451,1.10347736151,0.0,1.10347736151
 09/08  20:00:00,86.8731994804,3.71811587569,24.1715917186,0.0,16.0824960704,28.0885557216,1.10341022335,0.0,1.10341022335
 09/08  21:00:00,85.504851413,3.60685398267,24.0637826832,0.135118465339,16.0824960704,26.8041601173,1.10307725417,0.0,1.10307725417
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296499966,0.0,1.10296499966
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296467327,0.0,1.10296467327
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296596122,0.0,1.10296596122
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,54.4026858984,3.80746520445,14.9929212413,1.38769924131,5.36083202345,21.4433280938,1.10303541851,0.0,1.10303541851
 09/09  07:00:00,54.5272414559,3.61289337869,17.7994401127,1.16472533558,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,88.4588386255,4.16850283571,25.6852992929,0.492891552893,26.8041601173,31.2995447326,1.10332056863,0.0,1.10332056863
 09/09  09:00:00,94.5297573831,4.34137789525,29.7495870432,0.0789551929752,26.8041601173,33.5472370403,1.10354777149,0.0,1.10354777149
 09/09  10:00:00,95.1801788651,4.40134802961,31.3822902871,0.0,26.8041601173,32.583940337,1.10347440458,0.0,1.10347440458
 09/09  11:00:00,97.6381048784,4.22019361369,31.7736784087,0.0,26.8041601173,34.8316326447,1.10361455402,0.0,1.10361455402
 09/09  12:00:00,103.888108024,4.9078991873,38.6203715849,0.0,26.8041601173,33.5472370403,1.10354518085,0.0,1.10354518085
 09/09  13:00:00,107.18551937,5.28711185763,44.1073614692,0.0,26.8041601173,30.9784458315,1.1034883979,0.0,1.1034883979
 09/09  14:00:00,74.392637404,4.57907822771,40.4321677561,0.0,8.04124803518,21.3317032909,1.10335448365,0.0,1.10335448365
 09/09  15:00:00,68.4191186735,4.07595505863,36.2461677991,0.0,8.04124803518,20.0473076865,1.10327633469,0.0,1.10327633469
 09/09  16:00:00,60.7785672436,3.81241438183,28.5480581449,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,48.6718954664,3.56706345581,24.2034552575,0.203431170315,2.68041601173,18.0090894769,1.10305804766,0.0,1.10305804766
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303669731,0.0,1.10303669731
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310226,0.0,1.10310226
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296470618,0.0,1.10296470618
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292237799,0.0,1.10292237799
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293158769,0.0,1.10293158769
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293154385,0.0,1.10293154385
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,22.1008100732,0.503365135004,2.826092762,0.0,2.68041601173,16.0824960704,1.10293052615,0.0,1.10293052615
 09/10  10:00:00,30.9476278441,1.70248805827,10.4737876097,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,37.3797324668,2.22986390583,16.3785163848,0.0,2.68041601173,16.0824960704,1.10306724468,0.0,1.10306724468
 09/10  12:00:00,41.7014624793,2.66081103803,20.2692992651,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,44.8054420138,2.91545015202,23.1186396856,0.0,2.68041601173,16.0824960704,1.1031738762,0.0,1.1031738762
 09/10  14:00:00,44.7400019534,2.72941095124,23.239238826,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,46.9447236214,2.8368883416,25.3364831036,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,45.2040183254,2.61443409251,23.8182320567,0.0,2.68041601173,16.0824960704,1.10297914916,0.0,1.10297914916
 09/10  17:00:00,48.3275037392,2.88770313212,26.6684484309,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,44.0780126658,2.61073879961,22.69592169,0.0,2.68041601173,16.0824960704,1.10298222405,0.0,1.10298222405
 09/10  19:00:00,48.563488204,1.98188903661,15.4735803246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,35.0939293405,0.202046637005,1.31653052731,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303934854,0.0,1.10303934854
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293181069,0.0,1.10293181069
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296526913,0.0,1.10296526913
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296575414,0.0,1.10296575414
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,45.958544651,3.8240002505,5.71812587985,2.20181830926,5.36083202345,21.4433280938,1.10307485582,0.0,1.10307485582
 09/11  07:00:00,63.2972164655,3.56534630723,9.71312307828,1.24602128328,16.0824960704,32.6817896323,1.10353900793,0.0,1.10353900793
 09/11  08:00:00,148.139482842,5.32831574744,24.0984891577,0.0534372451157,48.2474882111,70.4033123869,1.10398375565,0.0,1.10398375565
 09/11  09:00:00,150.830624255,5.82332518754,34.6966298043,0.0,48.2474882111,62.0547409583,2.18836161396,0.0,2.18836161396
 09/11  10:00:00,156.869178659,6.39716141033,42.0879413914,0.0,48.2474882111,60.1281475517,1.10414094447,0.0,1.10414094447
 09/11  11:00:00,165.25265787,7.05607029178,47.8859183149,0.0,48.2474882111,62.0547409583,2.18897319585,0.0,2.18897319585
 09/11  12:00:00,166.810232217,6.74765233114,50.2962591291,0.0,48.2474882111,61.5103924513,3.27444857715,0.0,3.27444857715
 09/11  13:00:00,176.041540224,7.69466232602,56.4307141291,0.0,48.2474882111,63.6602354638,2.18967570034,0.0,2.18967570034
 09/11  14:00:00,176.737499906,7.99961529691,60.3538087525,0.0,48.2474882111,60.1281475517,2.18805055228,0.0,2.18805055228
 09/11  15:00:00,185.850450404,9.54492210074,67.9214524467,0.0,48.2474882111,60.1281475517,1.10395011907,0.0,1.10395011907
 09/11  16:00:00,192.677404842,10.4826537461,70.920785129,0.0,48.2474882111,63.0180376616,2.18872625816,0.0,2.18872625816
 09/11  17:00:00,175.049861564,9.36782178354,65.3529874664,0.0,37.5258241642,62.7947880557,1.10372823468,0.0,1.10372823468
 09/11  18:00:00,114.132702488,5.83969697152,45.4622263513,0.0,26.8041601173,36.0181789539,1.10353796138,0.0,1.10353796138
 09/11  19:00:00,103.285006528,4.46019905947,26.2261528458,0.0,26.8041601173,33.4493877451,1.10337324576,0.0,1.10337324576
 09/11  20:00:00,79.9887149736,3.80889214229,17.1963309452,0.0,16.0824960704,28.0885557216,1.10342929477,0.0,1.10342929477
 09/11  21:00:00,78.2511816319,3.66734679055,16.8847385596,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307457389,0.0,1.10307457389
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029664522,0.0,1.1029664522
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296325648,0.0,1.10296325648
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307302928,0.0,1.10307302928
 09/12  06:00:00,43.0811096965,3.74963399371,0.0866386930031,2.56290346508,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,58.2659673789,3.53012053475,4.21868350671,1.74443754073,16.0824960704,32.6817896323,1.10346374247,0.0,1.10346374247
 09/12  08:00:00,142.017058132,5.17003249335,18.0620961098,0.125688836639,48.2474882111,70.4033123869,2.18808870231,0.0,2.18808870231
 09/12  09:00:00,145.125653829,5.60252418362,29.2124603822,0.0,48.2474882111,62.0547409583,1.10419715015,0.0,1.10419715015
 09/12  10:00:00,153.134821467,6.19431855533,38.5564270548,0.0,48.2474882111,60.1281475517,2.18851931925,0.0,2.18851931925
 09/12  11:00:00,160.36941106,6.78401180774,43.2747299884,0.0,48.2474882111,62.0547409583,2.18931474604,0.0,2.18931474604
 09/12  12:00:00,161.187733663,6.60117850583,44.8202344007,0.0,48.2474882111,61.5103924513,3.27428847519,0.0,3.27428847519
 09/12  13:00:00,171.897171131,7.58213233741,52.3988750245,0.0,48.2474882111,63.6602354638,2.18966657977,0.0,2.18966657977
 09/12  14:00:00,173.846740006,7.85420308353,57.6084610658,0.0,48.2474882111,60.1281475517,1.10404937672,0.0,1.10404937672
 09/12  15:00:00,182.586967229,9.2473945821,64.9554967899,0.0,48.2474882111,60.1281475517,2.18802164261,0.0,2.18802164261
 09/12  16:00:00,190.065783642,9.83294709827,68.9588705771,0.0,48.2474882111,63.0180376616,2.18897416619,0.0,2.18897416619
 09/12  17:00:00,168.56149382,8.55270532504,59.6797361806,0.0,37.5258241642,62.7947880557,1.10373376119,0.0,1.10373376119
 09/12  18:00:00,105.236410388,4.85498446178,37.5506467608,0.0,26.8041601173,36.0181789539,1.10359886828,0.0,1.10359886828
 09/12  19:00:00,102.856246068,4.30504793392,25.9525435113,0.0,26.8041601173,33.4493877451,1.1033451279,0.0,1.1033451279
 09/12  20:00:00,81.0374771847,3.75313280178,18.3008524968,0.0,16.0824960704,28.0885557216,1.10340833612,0.0,1.10340833612
 09/12  21:00:00,73.383875596,3.6262749544,11.8880884325,0.170415927338,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030005584,0.0,1.1030005584
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296604938,0.0,1.10296604938
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296719464,0.0,1.10296719464
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308191607,0.0,1.10308191607
 09/13  06:00:00,50.1633581377,3.65990287189,0.0,9.8215217211,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,58.4210218472,3.50385419162,0.0,6.14444185888,16.0824960704,32.6817896323,1.10350561591,0.0,1.10350561591
 09/13  08:00:00,124.067653579,4.02736144285,0.0,1.38105144441,48.2474882111,70.4033123869,2.18812227112,0.0,2.18812227112
 09/13  09:00:00,115.455651885,3.90500588604,0.783821224344,0.456155511587,48.2474882111,62.0547409583,1.10428926375,0.0,1.10428926375
 09/13  10:00:00,116.215810178,3.98425557307,3.82010849388,0.0273702542804,48.2474882111,60.1281475517,2.18847719838,0.0,2.18847719838
 09/13  11:00:00,123.832875111,4.68687787184,8.83532797566,0.0,48.2474882111,62.0547409583,2.18903220433,0.0,2.18903220433
 09/13  12:00:00,128.793650499,5.01583361945,14.0114961232,0.0,48.2474882111,61.5103924513,2.18973925308,0.0,2.18973925308
 09/13  13:00:00,136.301608246,5.88550639361,18.499938083,0.0,48.2474882111,63.6602354638,3.27462606938,0.0,3.27462606938
 09/13  14:00:00,134.419110779,5.85594265184,20.17909227,0.0,48.2474882111,60.1281475517,1.10411878329,0.0,1.10411878329
 09/13  15:00:00,133.590762004,5.97898196367,19.2277041832,0.0,48.2474882111,60.1281475517,2.18818754266,0.0,2.18818754266
 09/13  16:00:00,134.055522935,5.61453750714,17.1670194612,0.0,48.2474882111,63.0180376616,2.18872310536,0.0,2.18872310536
 09/13  17:00:00,118.307861509,4.89111547214,13.0876937231,0.0,37.5258241642,62.7947880557,1.10377318399,0.0,1.10377318399
 09/13  18:00:00,74.4282805744,3.67661962271,7.92088178643,0.0,26.8041601173,36.0181789539,1.10353115345,0.0,1.10353115345
 09/13  19:00:00,85.6675988894,3.59713508708,6.64087409135,0.363601754465,26.8041601173,33.4493877451,1.10333896619,0.0,1.10333896619
 09/13  20:00:00,66.5943851092,3.50385419162,1.98561901112,2.12142002034,16.0824960704,28.0885557216,1.10340971757,0.0,1.10340971757
 09/13  21:00:00,65.3252482809,3.50385419162,0.0,4.1222978076,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296364705,0.0,1.10296364705
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029670147,0.0,1.1029670147
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296747997,0.0,1.10296747997
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307083508,0.0,1.10307083508
 09/14  06:00:00,56.865723364,3.582724017,0.0,16.6010658023,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,62.2951474541,3.50385419162,0.0,10.0185674658,16.0824960704,32.6817896323,1.10353765615,0.0,1.10353765615
 09/14  08:00:00,128.1608233,4.15952644322,2.54968013664,2.79237602835,48.2474882111,70.4033123869,2.18815401583,0.0,2.18815401583
 09/14  09:00:00,124.983407568,4.17690811547,9.44974048196,1.04608970662,48.2474882111,62.0547409583,1.10417871093,0.0,1.10417871093
 09/14  10:00:00,126.341675849,4.16768000403,13.669397713,0.120522274666,48.2474882111,60.1281475517,2.18851404522,0.0,2.18851404522
 09/14  11:00:00,132.662291556,4.50177509716,17.849847195,0.0,48.2474882111,62.0547409583,2.1888203512,0.0,2.1888203512
 09/14  12:00:00,136.440656702,4.80395269227,21.8703832533,0.0,48.2474882111,61.5103924513,2.18986797314,0.0,2.18986797314
 09/14  13:00:00,140.315828826,5.36731793739,23.0323471199,0.0,48.2474882111,63.6602354638,3.27433505259,0.0,3.27433505259
 09/14  14:00:00,130.322679523,4.51644054352,17.4221631221,0.0,48.2474882111,60.1281475517,1.10402540795,0.0,1.10402540795
 09/14  15:00:00,120.264476532,4.24416525971,7.63623541501,0.0,48.2474882111,60.1281475517,2.18797879522,0.0,2.18797879522
 09/14  16:00:00,120.029424427,4.29998315146,4.45547530925,0.0,48.2474882111,63.0180376616,1.10428951736,0.0,1.10428951736
 09/14  17:00:00,110.953841237,4.21425108678,6.41053783635,0.0,37.5258241642,62.7947880557,2.18783326264,0.0,2.18783326264
 09/14  18:00:00,70.1823824113,3.50385419162,3.83440653463,0.0133425197648,26.8041601173,36.0181789539,1.10357470918,0.0,1.10357470918
 09/14  19:00:00,80.4778201595,3.50385419162,0.27536662462,1.63261138681,26.8041601173,33.4493877451,1.10335424542,0.0,1.10335424542
 09/14  20:00:00,68.2339204404,3.50385419162,0.0,5.7465743627,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/14  21:00:00,68.9953625811,3.50385419162,0.0,7.79241210778,16.0824960704,26.8041601173,1.10324795583,0.0,1.10324795583
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296752131,0.0,1.10296752131
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296735799,0.0,1.10296735799
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296546917,0.0,1.10296546917
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306813654,0.0,1.10306813654
 09/15  06:00:00,62.5580152986,3.54551280927,0.0,22.3305689446,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  07:00:00,65.9326592526,3.50385419162,0.0,13.6560792642,16.0824960704,32.6817896323,1.10352618418,0.0,1.10352618418
 09/15  08:00:00,128.292168026,3.93664949167,1.80812802939,3.88814981253,48.2474882111,70.4033123869,1.10408741548,0.0,1.10408741548
 09/15  09:00:00,124.710392264,3.89548682864,8.56940477197,1.93483140029,48.2474882111,62.0547409583,2.18829569727,0.0,2.18829569727
 09/15  10:00:00,127.679432851,3.87297782695,14.7876893106,0.634689856847,48.2474882111,60.1281475517,2.18836881664,0.0,2.18836881664
 09/15  11:00:00,135.533555667,4.2885667508,20.9013762668,0.0329433863966,48.2474882111,62.0547409583,2.18926976978,0.0,2.18926976978
 09/15  12:00:00,140.77242502,4.73250897107,26.2735952926,0.0,48.2474882111,61.5103924513,2.18973100362,0.0,2.18973100362
 09/15  13:00:00,147.839498314,5.20061444996,30.7227200951,0.0,48.2474882111,63.6602354638,2.18953929136,0.0,2.18953929136
 09/15  14:00:00,146.34705813,5.21087361774,32.7521086555,0.0,48.2474882111,60.1281475517,2.18846843838,0.0,2.18846843838
 09/15  15:00:00,149.910229068,5.51564156574,36.0105116456,0.0,48.2474882111,60.1281475517,2.18798502782,0.0,2.18798502782
 09/15  16:00:00,157.138810677,6.2214707517,39.6433739585,0.0,48.2474882111,63.0180376616,1.1045034008,0.0,1.1045034008
 09/15  17:00:00,143.660704275,5.99619427823,37.3354576831,0.0,37.5258241642,62.7947880557,2.18788225844,0.0,2.18788225844
 09/15  18:00:00,88.8039521118,4.06100992814,21.9121630184,0.0,26.8041601173,36.0181789539,1.10353128559,0.0,1.10353128559
 09/15  19:00:00,90.3494116909,3.59173912624,11.6916846082,0.0,26.8041601173,33.4493877451,1.10332058796,0.0,1.10332058796
 09/15  20:00:00,69.7289248633,3.50385419162,6.88909034973,0.352488435879,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,69.7106518677,3.50385419162,7.38586143163,1.12183996269,16.0824960704,26.8041601173,1.10322027293,0.0,1.10322027293
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029676571,0.0,1.1029676571
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296807714,0.0,1.10296807714
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296418795,0.0,1.10296418795
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,51.2765510963,3.55321802515,0.0,11.0413995265,5.36083202345,21.4433280938,1.10311740496,0.0,1.10311740496
 09/16  07:00:00,44.264544666,3.50385419162,1.86278787314,6.94771997229,5.36083202345,26.5809105114,1.10320051924,0.0,1.10320051924
 09/16  08:00:00,72.6161135156,3.50385419162,7.77888125353,3.22123312647,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/16  09:00:00,79.8715682622,3.50385419162,14.1536309036,1.85424591531,26.8041601173,33.5472370403,1.10342048045,0.0,1.10342048045
 09/16  10:00:00,81.166815412,3.50385419162,17.4700945697,0.79632610226,26.8041601173,32.583940337,1.10349597217,0.0,1.10349597217
 09/16  11:00:00,87.108196383,3.51656565427,21.811945355,0.135452517638,26.8041601173,34.8316326447,1.10351352404,0.0,1.10351352404
 09/16  12:00:00,88.9040103443,3.50483211205,24.9838691242,0.0554718562746,26.8041601173,33.5472370403,1.10358962119,0.0,1.10358962119
 09/16  13:00:00,88.7040404707,3.51607479581,27.396919632,0.0,26.8041601173,30.9784458315,1.10351403259,0.0,1.10351403259
 09/16  14:00:00,61.6342719875,3.56785286278,28.6850277045,0.0,8.04124803518,21.3317032909,1.10343150906,0.0,1.10343150906
 09/16  15:00:00,62.1216683909,3.63487236651,30.3898002086,0.0,8.04124803518,20.0473076865,1.10330485973,0.0,1.10330485973
 09/16  16:00:00,63.7630158549,3.75394434393,31.5909767941,0.0,8.04124803518,20.3684065876,1.10330535899,0.0,1.10330535899
 09/16  17:00:00,52.9746146245,3.64386722023,28.598104402,0.0346974194749,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304487105,0.0,1.10304487105
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304221702,0.0,1.10304221702
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296457529,0.0,1.10296457529
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029674906,0.0,1.1029674906
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029335403,0.0,1.1029335403
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304560439,0.0,1.10304560439
 09/17  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.9287139163,0.0667650598323,0.0905966802876,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,29.9635683052,2.28272973217,8.90948639685,0.0,2.68041601173,16.0824960704,1.10298740475,0.0,1.10298740475
 09/17  09:00:00,37.3979948772,2.68669203733,15.9399506637,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,37.4134247426,2.50168055209,16.1403920143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,34.5977322086,2.01189371384,13.8144863185,0.0,2.68041601173,16.0824960704,1.10299573637,0.0,1.10299573637
 09/17  12:00:00,40.029640503,2.60893090279,18.649357424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,43.5677122645,2.89693132941,21.8994287589,0.0,2.68041601173,16.0824960704,1.10316238952,0.0,1.10316238952
 09/17  14:00:00,42.827912873,2.67973304941,21.3768276474,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,45.0564508153,2.77063269257,23.5144659466,0.0,2.68041601173,16.0824960704,1.10300222571,0.0,1.10300222571
 09/17  16:00:00,43.6234484261,2.56466881122,22.2874274387,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,44.9680447482,2.75292377617,23.4437687958,0.0,2.68041601173,16.0824960704,1.10298745446,0.0,1.10298745446
 09/17  18:00:00,39.2317741707,2.54681031505,17.9136116795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,36.0886998487,0.40409327401,2.10925439847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293046132,0.0,1.10293046132
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292903993,0.0,1.10292903993
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296574217,0.0,1.10296574217
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296633043,0.0,1.10296633043
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308681101,0.0,1.10308681101
 09/18  06:00:00,52.3950395214,3.54325029555,0.0,12.1698556812,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,59.5884275974,3.50385419162,0.565994367381,6.74585324165,16.0824960704,32.6817896323,1.10352822566,0.0,1.10352822566
 09/18  08:00:00,129.432769703,3.91653362267,5.47824071936,1.37875466913,48.2474882111,70.4033123869,2.18816041891,0.0,2.18816041891
 09/18  09:00:00,124.331189485,3.92828121273,9.714934688,0.377304321013,48.2474882111,62.0547409583,1.1041899677,0.0,1.1041899677
 09/18  10:00:00,126.864707267,4.12191042718,14.3382969542,0.0204240284726,48.2474882111,60.1281475517,2.18855541534,0.0,2.18855541534
 09/18  11:00:00,134.027658384,4.61399482833,19.1029942923,0.0,48.2474882111,62.0547409583,2.18888867352,0.0,2.18888867352
 09/18  12:00:00,140.213125016,4.84076467472,25.6060395849,0.0,48.2474882111,61.5103924513,2.18997333369,0.0,2.18997333369
 09/18  13:00:00,150.828576919,5.57917327332,33.3332398766,0.0,48.2474882111,63.6602354638,3.27452592249,0.0,3.27452592249
 09/18  14:00:00,152.667615398,5.65441033581,38.6291292051,0.0,48.2474882111,60.1281475517,1.10409368982,0.0,1.10409368982
 09/18  15:00:00,159.953280963,6.43069275969,45.1385123463,0.0,48.2474882111,60.1281475517,2.1881328935,0.0,2.1881328935
 09/18  16:00:00,166.173992431,7.06726181547,47.8327646489,0.0,48.2474882111,63.0180376616,2.18872689583,0.0,2.18872689583
 09/18  17:00:00,148.240873752,6.39764431248,41.5141771252,0.0,37.5258241642,62.7947880557,1.10377964341,0.0,1.10377964341
 09/18  18:00:00,90.2819983224,4.1969986474,23.2542205098,0.0,26.8041601173,36.0181789539,1.10354082739,0.0,1.10354082739
 09/18  19:00:00,93.2573884362,3.67787496177,14.513525518,0.0,26.8041601173,33.4493877451,1.10335031588,0.0,1.10335031588
 09/18  20:00:00,74.3576730958,3.5081655821,11.7669692714,0.0990463561854,16.0824960704,28.0885557216,1.10342654644,0.0,1.10342654644
 09/18  21:00:00,74.6607653311,3.50385419162,12.7545972314,0.703217626283,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296941111,0.0,1.10296941111
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296783199,0.0,1.10296783199
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296792958,0.0,1.10296792958
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308291416,0.0,1.10308291416
 09/19  06:00:00,48.8991561636,3.62511568002,0.0,8.59210693887,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,58.4415588125,3.50385419162,0.0,6.16497882413,16.0824960704,32.6817896323,1.10348999549,0.0,1.10348999549
 09/19  08:00:00,124.554108526,3.82762218261,0.427198259546,1.64004739155,48.2474882111,70.4033123869,2.18816297302,0.0,2.18816297302
 09/19  09:00:00,121.800412104,3.68156706525,7.42477922731,0.383396547545,48.2474882111,62.0547409583,1.10426896215,0.0,1.10426896215
 09/19  10:00:00,126.3187843,3.9346298638,13.9994680579,0.000610521200395,48.2474882111,60.1281475517,2.18857542114,0.0,2.18857542114
 09/19  11:00:00,135.223069879,4.76719485862,20.1452057566,0.0,48.2474882111,62.0547409583,2.18902623395,0.0,2.18902623395
 09/19  12:00:00,142.459680383,5.11198516271,27.5813744642,0.0,48.2474882111,61.5103924513,2.18977885124,0.0,2.18977885124
 09/19  13:00:00,154.662206681,5.9018021487,36.8442407629,0.0,48.2474882111,63.6602354638,3.27443205296,0.0,3.27443205296
 09/19  14:00:00,156.248370603,6.07751945262,41.7867752937,0.0,48.2474882111,60.1281475517,1.10397570615,0.0,1.10397570615
 09/19  15:00:00,162.989131715,6.89571990737,47.7093359503,0.0,48.2474882111,60.1281475517,2.18789871876,0.0,2.18789871876
 09/19  16:00:00,169.03078621,7.51813504742,50.2386851958,0.0,48.2474882111,63.0180376616,2.18889472088,0.0,2.18889472088
 09/19  17:00:00,154.721882948,6.88067878435,47.5121518501,0.0,37.5258241642,62.7947880557,1.10370542838,0.0,1.10370542838
 09/19  18:00:00,99.8253802783,4.44263001033,30.0846377694,0.0,26.8041601173,36.0181789539,1.10360955737,0.0,1.10360955737
 09/19  19:00:00,93.9039388842,3.77264873058,15.0653021972,0.0,26.8041601173,33.4493877451,1.10333484553,0.0,1.10333484553
