Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/19  20:00:00,70.857364529,3.54417236282,7.98038437173,0.34931590834,16.0824960704,28.0885557216,1.10340248542,0.0,1.10340248542
 09/19  21:00:00,69.0289507637,3.50435557302,6.76370248494,1.06179642406,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296960254,0.0,1.10296960254
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296928612,0.0,1.10296928612
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296966399,0.0,1.10296966399
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308694157,0.0,1.10308694157
 09/20  06:00:00,47.1802310894,3.65129217496,0.00753153761017,6.8394738321,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,61.3079722271,3.50385419162,4.99662823613,4.0347640026,16.0824960704,32.6817896323,1.10352426744,0.0,1.10352426744
 09/20  08:00:00,137.382341139,4.34406628659,13.8488565925,0.530177567442,48.2474882111,70.4033123869,2.1882084125,0.0,2.1882084125
 09/20  09:00:00,137.900906836,4.52133429371,23.0604902006,0.00841307792133,48.2474882111,62.0547409583,1.10411635005,0.0,1.10411635005
 09/20  10:00:00,148.798509816,5.15500854363,35.2594254151,0.0,48.2474882111,60.1281475517,2.18839195797,0.0,2.18839195797
 09/20  11:00:00,160.06664624,5.86009712458,43.8958798517,0.0,48.2474882111,62.0547409583,2.18924005917,0.0,2.18924005917
 09/20  12:00:00,165.438089446,5.93690106373,49.7348676262,0.0,48.2474882111,61.5103924513,2.18999874982,0.0,2.18999874982
 09/20  13:00:00,176.234133179,6.92376101857,57.3942083918,0.0,48.2474882111,63.6602354638,3.27477814261,0.0,3.27477814261
 09/20  14:00:00,176.742825205,7.2015173478,61.157232,0.0,48.2474882111,60.1281475517,1.10408264171,0.0,1.10408264171
 09/20  15:00:00,184.41343805,8.44727908945,67.5820831039,0.0,48.2474882111,60.1281475517,2.18812013859,0.0,2.18812013859
 09/20  16:00:00,185.986461597,8.72458289954,65.987912731,0.0,48.2474882111,63.0180376616,2.18883900872,0.0,2.18883900872
 09/20  17:00:00,160.791034865,6.54970715343,53.9122753975,0.0,37.5258241642,62.7947880557,1.10381160135,0.0,1.10381160135
 09/20  18:00:00,104.16648795,4.31424458691,34.5541308646,0.0,26.8041601173,36.0181789539,1.10359429741,0.0,1.10359429741
 09/20  19:00:00,100.29336292,3.94998496333,21.2773900001,0.0,26.8041601173,33.4493877451,1.10334331745,0.0,1.10334331745
 09/20  20:00:00,76.99489108,3.59930947777,14.3923300295,0.0197596866167,16.0824960704,28.0885557216,1.10340339383,0.0,1.10340339383
 09/20  21:00:00,73.5240977927,3.52911671053,11.7544274172,0.541457383228,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302162113,0.0,1.10302162113
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296924457,0.0,1.10296924457
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297022274,0.0,1.10297022274
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307367537,0.0,1.10307367537
 09/21  06:00:00,56.1023395033,3.73477692677,13.6909378383,1.99469119345,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,67.323400545,3.50385419162,13.524867141,1.52195341566,16.0824960704,32.6817896323,1.10346128905,0.0,1.10346128905
 09/21  08:00:00,142.098061933,4.16315795433,19.1918252128,0.0838380742717,48.2474882111,70.4033123869,2.18827308035,0.0,2.18827308035
 09/21  09:00:00,148.806763144,4.9446761999,33.5514176808,0.0,48.2474882111,62.0547409583,2.18837470305,0.0,2.18837470305
 09/21  10:00:00,158.737476895,5.94208653908,44.4113144987,0.0,48.2474882111,60.1281475517,1.10428357083,0.0,1.10428357083
 09/21  11:00:00,162.364566915,5.92929871885,46.1245989329,0.0,48.2474882111,62.0547409583,2.1888371529,0.0,2.1888371529
 09/21  12:00:00,157.622796199,5.160838481,42.6956369616,0.0,48.2474882111,61.5103924513,3.27472745641,0.0,3.27472745641
 09/21  13:00:00,163.244687944,5.78050016855,45.5480240069,0.0,48.2474882111,63.6602354638,2.18970906732,0.0,2.18970906732
 09/21  14:00:00,148.098964217,5.39593258412,34.3189557761,0.0,48.2474882111,60.1281475517,2.18810529349,0.0,2.18810529349
 09/21  15:00:00,141.195075069,5.19229287902,27.6187063327,0.0,48.2474882111,60.1281475517,1.10399825047,0.0,1.10399825047
 09/21  16:00:00,151.751158847,5.59477545395,34.8824174264,0.0,48.2474882111,63.0180376616,2.18888782465,0.0,2.18888782465
 09/21  17:00:00,140.2698178,5.22895320798,34.7118122779,0.0,37.5258241642,62.7947880557,1.1038084714,0.0,1.1038084714
 09/21  18:00:00,94.2401456132,3.79144142959,25.150591685,0.0,26.8041601173,36.0181789539,1.10362019802,0.0,1.10362019802
 09/21  19:00:00,98.353626368,3.630333042,19.6573053695,0.0,26.8041601173,33.4493877451,1.10338940607,0.0,1.10338940607
 09/21  20:00:00,80.0469895124,3.50424156312,17.1704201534,0.38883590977,16.0824960704,28.0885557216,1.10343102462,0.0,1.10343102462
 09/21  21:00:00,77.3325085916,3.50385419162,15.1294160339,1.00014208435,16.0824960704,26.8041601173,1.1030747839,0.0,1.1030747839
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297022311,0.0,1.10297022311
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297023363,0.0,1.10297023363
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029691372,0.0,1.1029691372
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,46.643126944,3.66541199975,0.303937903746,5.99184349581,5.36083202345,21.4433280938,1.10304171623,0.0,1.10304171623
 09/22  07:00:00,59.0690765276,3.50385419162,0.549115519207,6.24338102005,16.0824960704,32.6817896323,1.10346115087,0.0,1.10346115087
 09/22  08:00:00,129.491630855,3.90395570048,5.9175154312,1.01091903104,48.2474882111,70.4033123869,1.10413882125,0.0,1.10413882125
 09/22  09:00:00,123.738521634,3.92069071369,9.37417372959,0.132987927544,48.2474882111,62.0547409583,2.18862474711,0.0,2.18862474711
 09/22  10:00:00,126.555791252,4.25556515199,13.9161502435,0.0,48.2474882111,60.1281475517,1.1042208585,0.0,1.1042208585
 09/22  11:00:00,133.177742559,4.80557981972,18.0614934756,0.0,48.2474882111,62.0547409583,2.18920706081,0.0,2.18920706081
 09/22  12:00:00,136.513334954,5.27179474485,21.4752194527,0.0,48.2474882111,61.5103924513,3.27495118854,0.0,3.27495118854
 09/22  13:00:00,143.614786818,6.0960394715,25.6025835772,0.0,48.2474882111,63.6602354638,2.18977413596,0.0,2.18977413596
 09/22  14:00:00,139.205103797,5.56535792769,25.2556700124,0.0,48.2474882111,60.1281475517,2.1883415478,0.0,2.1883415478
 09/22  15:00:00,139.243265136,5.22622794848,25.6329613307,0.0,48.2474882111,60.1281475517,1.10398371048,0.0,1.10398371048
 09/22  16:00:00,140.826672592,5.13836308671,24.4143435389,0.0,48.2474882111,63.0180376616,2.18859069433,0.0,2.18859069433
 09/22  17:00:00,124.160872294,4.62796135149,19.2038586284,0.0,37.5258241642,62.7947880557,2.18756900532,0.0,2.18756900532
 09/22  18:00:00,81.9154149613,3.58583948672,12.7498127746,0.281650201372,26.8041601173,36.0181789539,1.10355940364,0.0,1.10355940364
 09/22  19:00:00,89.8116793928,3.53647095269,10.4065846128,0.802635870872,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,72.7978620914,3.50385419162,7.37874422429,2.93177178935,16.0824960704,28.0885557216,1.10336766829,0.0,1.10336766829
 09/22  21:00:00,68.7998842956,3.50385419162,3.23792688306,4.35900693919,16.0824960704,26.8041601173,1.10309267696,0.0,1.10309267696
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296825159,0.0,1.10296825159
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297039586,0.0,1.10297039586
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297103555,0.0,1.10297103555
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,59.0435951169,3.55137840322,0.0,16.3429498356,5.36083202345,21.4433280938,1.10308640773,0.0,1.10308640773
 09/23  07:00:00,45.9834889296,3.50385419162,0.0,10.529452109,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,69.4673201472,3.55008296939,2.78133679526,5.02375543857,26.8041601173,31.2995447326,1.10330709528,0.0,1.10330709528
 09/23  09:00:00,76.9254845199,3.63995646765,9.3196423601,3.60604844043,26.8041601173,33.5472370403,1.10357629217,0.0,1.10357629217
 09/23  10:00:00,79.0499833943,3.60097990207,13.646824804,2.40563813985,26.8041601173,32.583940337,1.10354076902,0.0,1.10354076902
 09/23  11:00:00,86.6493617005,3.92508476625,19.9139677833,1.16607629488,26.8041601173,34.8316326447,1.10367244587,0.0,1.10367244587
 09/23  12:00:00,92.965159309,4.29292874681,28.069803929,0.242589381468,26.8041601173,33.5472370403,1.10357429255,0.0,1.10357429255
 09/23  13:00:00,95.1081581987,4.40362421383,32.9134879419,0.0,26.8041601173,30.9784458315,1.10350656832,0.0,1.10350656832
 09/23  14:00:00,64.3127365014,3.81365851057,31.1176865706,0.0,8.04124803518,21.3317032909,1.1034289656,0.0,1.1034289656
 09/23  15:00:00,62.8655948228,3.68992886344,31.0786701436,0.0,8.04124803518,20.0473076865,1.10327680841,0.0,1.10327680841
 09/23  16:00:00,61.7054083419,3.5829941998,29.7043194253,0.0,8.04124803518,20.3684065876,1.10331558838,0.0,1.10331558838
 09/23  17:00:00,50.9700674192,3.50874447881,26.7633773576,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305065966,0.0,1.10305065966
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304898985,0.0,1.10304898985
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297237296,0.0,1.10297237296
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029705815,0.0,1.1029705815
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293052686,0.0,1.10293052686
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304549549,0.0,1.10304549549
 09/24  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293467813,0.0,1.10293467813
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293035338,0.0,1.10293035338
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307049355,0.0,1.10307049355
 09/24  14:00:00,27.7580813966,1.40657905346,7.58015016693,0.0,2.68041601173,16.0824960704,1.10307069867,0.0,1.10307069867
 09/24  15:00:00,27.2774770244,1.32737770295,7.17874714524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,27.4997077384,1.36899657788,7.35935898432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,34.5468928146,2.56844219935,13.2070984391,0.0,2.68041601173,16.0824960704,1.10298787186,0.0,1.10298787186
 09/24  18:00:00,26.4562698628,1.06646853236,4.15111582087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293573169,0.0,1.10293573169
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293623341,0.0,1.10293623341
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295239248,0.0,1.10295239248
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297193009,0.0,1.10297193009
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307924501,0.0,1.10307924501
 09/25  06:00:00,61.8147204608,3.52132645125,0.0,19.1441271315,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,71.2515921765,3.50385419162,0.0,18.9750121882,16.0824960704,32.6817896323,1.10354176876,0.0,1.10354176876
 09/25  08:00:00,129.817196189,3.69694588269,0.0,7.46100961426,48.2474882111,70.4033123869,2.18819081384,0.0,2.18819081384
 09/25  09:00:00,118.633135035,3.54690103384,0.0,4.77556473742,48.2474882111,62.0547409583,1.10412150383,0.0,1.10412150383
 09/25  10:00:00,113.950730263,3.52251929914,0.671685774426,1.37244933258,48.2474882111,60.1281475517,2.18842785369,0.0,2.18842785369
 09/25  11:00:00,121.12178339,3.73218426816,6.86135937045,0.21757048772,48.2474882111,62.0547409583,2.18932250863,0.0,2.18932250863
 09/25  12:00:00,126.916813401,4.34583672594,12.6772447215,0.127411197438,48.2474882111,61.5103924513,3.27447826536,0.0,3.27447826536
 09/25  13:00:00,134.471284239,4.84660304215,17.708517428,0.0,48.2474882111,63.6602354638,2.1899082458,0.0,2.1899082458
 09/25  14:00:00,134.312681833,4.75474031824,21.1738656579,0.0,48.2474882111,60.1281475517,2.18827202305,0.0,2.18827202305
 09/25  15:00:00,136.172553798,4.79487185601,22.9936060854,0.0,48.2474882111,60.1281475517,1.1039527139,0.0,1.1039527139
 09/25  16:00:00,141.677982948,5.29314176331,25.110875218,0.0,48.2474882111,63.0180376616,2.18881638299,0.0,2.18881638299
 09/25  17:00:00,128.691399941,4.99207581457,23.3702718122,0.0,37.5258241642,62.7947880557,1.10378303928,0.0,1.10378303928
 09/25  18:00:00,85.3335156417,3.57273672774,13.9697587105,0.0255743715693,26.8041601173,36.0181789539,1.10360112529,0.0,1.10360112529
 09/25  19:00:00,85.9574782253,3.50385419162,6.92789550587,0.459740571327,26.8041601173,33.4493877451,1.10337909039,0.0,1.10337909039
 09/25  20:00:00,68.9049953105,3.50385419162,4.54754107617,1.87010815656,16.0824960704,28.0885557216,1.10342190579,0.0,1.10342190579
 09/25  21:00:00,66.3982223405,3.50385419162,0.936258569849,4.25901329735,16.0824960704,26.8041601173,1.10309283819,0.0,1.10309283819
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297147965,0.0,1.10297147965
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297117608,0.0,1.10297117608
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296951343,0.0,1.10296951343
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,67.6250827456,3.53302708017,0.0,24.9427887874,5.36083202345,21.4433280938,1.10304394016,0.0,1.10304394016
 09/26  07:00:00,67.6182754047,3.50385419162,0.0,15.3416954163,16.0824960704,32.6817896323,1.10355424717,0.0,1.10355424717
 09/26  08:00:00,126.839632575,3.98229878396,0.225086019124,3.97300707984,48.2474882111,70.4033123869,1.10403753503,0.0,1.10403753503
 09/26  09:00:00,120.669004828,3.89518315905,4.42514959111,2.03800281421,48.2474882111,62.0547409583,2.18855175542,0.0,2.18855175542
 09/26  10:00:00,122.766068959,3.93728392228,9.68602891614,0.758680263569,48.2474882111,60.1281475517,2.18843365856,0.0,2.18843365856
 09/26  11:00:00,131.381800533,4.45198102991,16.5603753065,0.0587749328885,48.2474882111,62.0547409583,2.18893119208,0.0,2.18893119208
 09/26  12:00:00,141.379302078,4.93341932517,26.6782445399,0.001317456406,48.2474882111,61.5103924513,2.18986405684,0.0,2.18986405684
 09/26  13:00:00,151.612471968,5.25015204971,34.4461561488,0.0,48.2474882111,63.6602354638,2.1896524076,0.0,2.1896524076
 09/26  14:00:00,150.869420685,5.27858554951,37.2067592786,0.0,48.2474882111,60.1281475517,2.18857224047,0.0,2.18857224047
 09/26  15:00:00,155.565926167,5.82504172918,41.356808581,0.0,48.2474882111,60.1281475517,1.10409893578,0.0,1.10409893578
 09/26  16:00:00,159.811002734,6.37183696878,42.165199798,0.0,48.2474882111,63.0180376616,2.18885380674,0.0,2.18885380674
 09/26  17:00:00,142.697051548,5.83350044705,36.5344987873,0.0,37.5258241642,62.7947880557,2.1879208111,0.0,2.1879208111
 09/26  18:00:00,92.2805405547,3.7983031117,20.7167916111,0.0,26.8041601173,36.0181789539,1.10343979627,0.0,1.10343979627
 09/26  19:00:00,93.8340519597,3.55220953875,15.2158544645,0.0,26.8041601173,33.4493877451,1.10335269549,0.0,1.10335269549
 09/26  20:00:00,74.6751313185,3.50385419162,11.8697710801,0.318014160598,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/26  21:00:00,70.7429606855,3.50385419162,8.23882942465,1.3011807875,16.0824960704,26.8041601173,1.10325525382,0.0,1.10325525382
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297241815,0.0,1.10297241815
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297279781,0.0,1.10297279781
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297244356,0.0,1.10297244356
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030864808,0.0,1.1030864808
 09/27  06:00:00,54.1500045798,3.6182971265,5.49347059401,5.88896998124,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,64.012389169,3.50385419162,8.01477063228,3.72103854835,16.0824960704,32.6817896323,1.10355612227,0.0,1.10355612227
 09/27  08:00:00,137.372723606,3.86562261861,14.3632149331,0.484645361846,48.2474882111,70.4033123869,2.18834717651,0.0,2.18834717651
 09/27  09:00:00,139.799939809,3.98769434676,25.5015761988,0.0,48.2474882111,62.0547409583,1.10424774502,0.0,1.10424774502
 09/27  10:00:00,143.942061282,4.22432778588,31.3336576392,0.0,48.2474882111,60.1281475517,2.18846014196,0.0,2.18846014196
 09/27  11:00:00,154.149556477,5.20510129576,38.6337859177,0.0,48.2474882111,62.0547409583,2.18912325664,0.0,2.18912325664
 09/27  12:00:00,159.991201,5.64181378285,44.5830664605,0.0,48.2474882111,61.5103924513,2.18994788571,0.0,2.18994788571
 09/27  13:00:00,169.850028981,6.52079405719,51.4130711548,0.0,48.2474882111,63.6602354638,3.27479390982,0.0,3.27479390982
 09/27  14:00:00,166.184120264,6.62936541839,51.1706789883,0.0,48.2474882111,60.1281475517,1.10409950367,0.0,1.10409950367
 09/27  15:00:00,152.67076822,5.89919718189,38.3874951811,0.0,48.2474882111,60.1281475517,2.18818546443,0.0,2.18818546443
 09/27  16:00:00,154.749365424,6.30908390329,37.1663155543,0.0,48.2474882111,63.0180376616,2.18886156729,0.0,2.18886156729
 09/27  17:00:00,139.908794848,5.46112647981,34.1186160543,0.0,37.5258241642,62.7947880557,1.10373069317,0.0,1.10373069317
 09/27  18:00:00,89.988345135,3.81430352966,18.4085957734,0.0,26.8041601173,36.0181789539,1.10355518305,0.0,1.10355518305
 09/27  19:00:00,90.5593270917,3.63144074188,11.8612219592,0.000676434105714,26.8041601173,33.4493877451,1.10334198775,0.0,1.10334198775
 09/27  20:00:00,72.5483950351,3.50541350264,9.18765707557,0.871832570808,16.0824960704,28.0885557216,1.10338552814,0.0,1.10338552814
 09/27  21:00:00,71.1446325414,3.50385419162,8.28950475578,1.6521773123,16.0824960704,26.8041601173,1.10308139784,0.0,1.10308139784
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297284132,0.0,1.10297284132
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297303071,0.0,1.10297303071
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297258071,0.0,1.10297258071
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,52.6580776705,3.63503837122,0.0,9.87377242125,5.36083202345,21.4433280938,1.10305084139,0.0,1.10305084139
 09/28  07:00:00,59.5146047727,3.50385419162,0.0,7.23802478439,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/28  08:00:00,125.799558957,3.85205651047,0.0,3.2882617542,48.2474882111,70.4033123869,2.18791951486,0.0,2.18791951486
 09/28  09:00:00,117.126025542,3.69268360057,0.0,3.12267267796,48.2474882111,62.0547409583,2.188502775,0.0,2.188502775
 09/28  10:00:00,114.610950521,3.66123915614,0.0,2.56563550767,48.2474882111,60.1281475517,1.1042492358,0.0,1.1042492358
 09/28  11:00:00,115.129171443,3.76584006269,0.0,1.05266211639,48.2474882111,62.0547409583,3.27378425871,0.0,3.27378425871
 09/28  12:00:00,114.331490298,3.79070666554,0.0,0.774462876059,48.2474882111,61.5103924513,2.189865751,0.0,2.189865751
 09/28  13:00:00,115.997273224,4.08110945546,0.0,0.0,48.2474882111,63.6602354638,2.18967234488,0.0,2.18967234488
 09/28  14:00:00,112.296601666,3.91252580956,0.0,0.0,48.2474882111,60.1281475517,2.18857617512,0.0,2.18857617512
 09/28  15:00:00,112.335061481,3.95098562416,0.0,0.0,48.2474882111,60.1281475517,1.1041145061,0.0,1.1041145061
 09/28  16:00:00,115.375679902,4.10171393554,0.0,0.0,48.2474882111,63.0180376616,2.1889031316,0.0,2.1889031316
 09/28  17:00:00,104.558224807,4.04067373434,0.0,0.18849875893,37.5258241642,62.7947880557,2.18797554989,0.0,2.18797554989
 09/28  18:00:00,73.6257070769,3.50385419162,0.0,2.35640705338,26.8041601173,36.0181789539,1.10358785361,0.0,1.10358785361
 09/28  19:00:00,85.0415043185,3.50385419162,0.0,6.47166217038,26.8041601173,33.4493877451,1.1033756619,0.0,1.1033756619
 09/28  20:00:00,73.1082038352,3.50385419162,0.0,10.6208577575,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,74.5643920889,3.50385419162,0.0,13.3614416156,16.0824960704,26.8041601173,1.10327525295,0.0,1.10327525295
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297232416,0.0,1.10297232416
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297194278,0.0,1.10297194278
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297126527,0.0,1.10297126527
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307741703,0.0,1.10307741703
 09/29  06:00:00,75.5448847785,3.52079574643,0.0,32.8748221541,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,81.4962927874,3.50385419162,0.0,29.219712799,16.0824960704,32.6817896323,1.10348548601,0.0,1.10348548601
 09/29  08:00:00,133.509638755,3.73434864354,0.0,11.1160494199,48.2474882111,70.4033123869,2.18807147278,0.0,2.18807147278
 09/29  09:00:00,118.346720233,3.57853654198,0.0,4.45751442754,48.2474882111,62.0547409583,1.10431577912,0.0,1.10431577912
 09/29  10:00:00,115.574082239,3.5432730365,0.0,3.6467333453,48.2474882111,60.1281475517,2.1885998372,0.0,2.1885998372
 09/29  11:00:00,121.238400491,3.64076585974,5.72626601185,1.56069935591,48.2474882111,62.0547409583,2.18929961279,0.0,2.18929961279
 09/29  12:00:00,127.171067095,3.92550696478,12.5710223149,0.908217058851,48.2474882111,61.5103924513,3.27498719734,0.0,3.27498719734
 09/29  13:00:00,133.034141653,4.01271444223,17.0428481009,0.0624153406428,48.2474882111,63.6602354638,2.18995528523,0.0,2.18995528523
 09/29  14:00:00,134.121759306,4.27214519064,21.4655382589,0.0,48.2474882111,60.1281475517,2.18820388784,0.0,2.18820388784
 09/29  15:00:00,136.21930781,4.10018545443,23.7350464988,0.0,48.2474882111,60.1281475517,1.10398893675,0.0,1.10398893675
 09/29  16:00:00,137.836073828,4.12011322334,22.4419946384,0.0,48.2474882111,63.0180376616,2.18892757606,0.0,2.18892757606
 09/29  17:00:00,122.76979893,4.00871734198,18.432029274,0.0,37.5258241642,62.7947880557,1.10383664376,0.0,1.10383664376
 09/29  18:00:00,82.6966870143,3.50385419162,11.3646800598,0.062706930908,26.8041601173,36.0181789539,1.10365468373,0.0,1.10365468373
 09/29  19:00:00,87.1805231367,3.50385419162,7.32975026392,1.28093072467,26.8041601173,33.4493877451,1.10343180031,0.0,1.10343180031
 09/29  20:00:00,72.1540924515,3.50385419162,4.52973649358,5.13700988024,16.0824960704,28.0885557216,1.10338246588,0.0,1.10338246588
 09/29  21:00:00,71.3972517782,3.50385419162,3.22761368772,6.9666876171,16.0824960704,26.8041601173,1.10309587834,0.0,1.10309587834
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297381809,0.0,1.10297381809
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297436222,0.0,1.10297436222
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297429017,0.0,1.10297429017
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,62.2629222379,3.51022955383,0.0,19.603425806,5.36083202345,21.4433280938,1.1030518059,0.0,1.1030518059
 09/30  07:00:00,49.7071348703,3.50385419162,1.53182640035,12.7212716494,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,75.46089306,3.5199153548,7.98934847934,5.83948428189,26.8041601173,31.2995447326,1.10340448691,0.0,1.10340448691
 09/30  09:00:00,83.1406910094,3.61399134943,15.370490571,3.79637183735,26.8041601173,33.5472370403,1.10364424246,0.0,1.10364424246
 09/30  10:00:00,87.0409824827,3.581318717,21.9501608719,2.11296234543,26.8041601173,32.583940337,1.10348718252,0.0,1.10348718252
 09/30  11:00:00,95.3754693405,4.01611620164,28.6711669339,1.0439533489,26.8041601173,34.8316326447,1.10362416849,0.0,1.10362416849
 09/30  12:00:00,99.5416585185,4.41884236175,34.418411888,0.344567017017,26.8041601173,33.5472370403,1.10360773223,0.0,1.10360773223
 09/30  13:00:00,99.4961903464,4.58442084625,37.1207234572,0.0,26.8041601173,30.9784458315,1.10347784133,0.0,1.10347784133
 09/30  14:00:00,69.8437064546,4.43686990711,36.0254451273,0.0,8.04124803518,21.3317032909,1.1033923935,0.0,1.1033923935
 09/30  15:00:00,68.0476355709,4.1213351907,35.8293045645,0.0,8.04124803518,20.0473076865,1.10333241744,0.0,1.10333241744
 09/30  16:00:00,67.9449157258,3.98617514966,35.5406458593,0.0,8.04124803518,20.3684065876,1.10331246521,0.0,1.10331246521
 09/30  17:00:00,55.9932541859,3.74317347777,31.5276852098,0.0244499154996,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,32.4486317376,1.07291151067,7.66970138411,0.0,2.68041601173,16.0824960704,1.10308634632,0.0,1.10308634632
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305339676,0.0,1.10305339676
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297573025,0.0,1.10297573025
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297431451,0.0,1.10297431451
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029382023,0.0,1.1029382023
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103054595,0.0,1.103054595
 10/01  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,25.0699289661,1.18705055898,5.11152623089,0.0,2.68041601173,16.0824960704,1.10299245934,0.0,1.10299245934
 10/01  09:00:00,38.0250567303,2.88720104012,16.366503514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,30.7451080029,1.60936726601,10.3643885607,0.0,2.68041601173,16.0824960704,1.10297444984,0.0,1.10297444984
 10/01  11:00:00,38.870127719,2.54379500459,17.5549805382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,39.5980201807,2.65885940392,18.1678086006,0.0,2.68041601173,16.0824960704,1.10307274263,0.0,1.10307274263
 10/01  13:00:00,43.1777513493,3.03138668487,21.3750124882,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,41.5833007881,2.74437048736,20.0675781245,0.0,2.68041601173,16.0824960704,1.10307592248,0.0,1.10307592248
 10/01  15:00:00,43.6344173363,2.85881278164,22.0042523785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,40.5377241584,2.47508552093,19.2912864613,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,42.3696964663,2.74361994911,20.854724341,0.0,2.68041601173,16.0824960704,1.1029728454,0.0,1.1029728454
 10/01  18:00:00,29.4388126866,0.402341816502,2.86311869386,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293791949,0.0,1.10293791949
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294453193,0.0,1.10294453193
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293817614,0.0,1.10293817614
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029726553,0.0,1.1029726553
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308887918,0.0,1.10308887918
 10/02  06:00:00,62.5054857015,3.53790649402,0.0,19.8183123294,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,68.2567174921,3.50385419162,0.0,15.9801375037,16.0824960704,32.6817896323,1.10349998882,0.0,1.10349998882
 10/02  08:00:00,125.733677145,3.70659515066,0.323097578517,3.04474372426,48.2474882111,70.4033123869,2.18825605916,0.0,2.18825605916
 10/02  09:00:00,120.785156429,3.78413129666,5.43566128464,1.25469458454,48.2474882111,62.0547409583,2.18861883076,0.0,2.18861883076
 10/02  10:00:00,125.682344921,4.22339394999,12.6392325971,0.435642517095,48.2474882111,60.1281475517,1.10436099646,0.0,1.10436099646
 10/02  11:00:00,132.966102197,4.69159591254,17.9037980789,0.0600389419715,48.2474882111,62.0547409583,2.18906198235,0.0,2.18906198235
 10/02  12:00:00,137.414454611,4.91846512596,22.7022544719,0.0274142561856,48.2474882111,61.5103924513,3.27491324214,0.0,3.27491324214
 10/02  13:00:00,147.325606538,5.26959807323,30.1398446962,0.0,48.2474882111,63.6602354638,2.18984540928,0.0,2.18984540928
 10/02  14:00:00,149.628103891,5.47292937504,35.7710986591,0.0,48.2474882111,60.1281475517,2.18858088058,0.0,2.18858088058
 10/02  15:00:00,155.847906651,6.32169831012,41.1421324842,0.0,48.2474882111,60.1281475517,1.10405933535,0.0,1.10405933535
 10/02  16:00:00,162.564750813,7.05855006624,44.23223478,0.0,48.2474882111,63.0180376616,2.18881523331,0.0,2.18881523331
 10/02  17:00:00,144.047888984,6.16416323546,37.5546734344,0.0,37.5258241642,62.7947880557,2.1879174024,0.0,2.1879174024
 10/02  18:00:00,97.0851219786,3.97748550712,22.8748573063,0.0,26.8041601173,36.0181789539,1.10365948276,0.0,1.10365948276
 10/02  19:00:00,95.0085947151,3.70048596195,16.2268607832,0.0152600134763,26.8041601173,33.4493877451,1.10336382059,0.0,1.10336382059
 10/02  20:00:00,75.2734667531,3.50610002539,11.9419270564,0.841947785155,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,72.6633616197,3.50385419162,9.61112014633,1.84929100006,16.0824960704,26.8041601173,1.10326964185,0.0,1.10326964185
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297398264,0.0,1.10297398264
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297477543,0.0,1.10297477543
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297491457,0.0,1.10297491457
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307880237,0.0,1.10307880237
 10/03  06:00:00,57.0578337315,3.60349725624,0.385502202747,11.4522340612,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,65.0442115371,3.50385419162,1.19439594761,11.5732356011,16.0824960704,32.6817896323,1.10349409578,0.0,1.10349409578
 10/03  08:00:00,127.228346152,3.71504898129,2.71119848073,2.14285799771,48.2474882111,70.4033123869,2.18840931628,0.0,2.18840931628
 10/03  09:00:00,124.049327778,3.76087199918,9.36382447737,0.613962038472,48.2474882111,62.0547409583,1.10437663003,0.0,1.10437663003
 10/03  10:00:00,130.242498331,4.49864293247,17.2663664621,0.0934130798878,48.2474882111,60.1281475517,2.18845871052,0.0,2.18845871052
 10/03  11:00:00,137.80131952,5.08790919826,22.4027410581,0.0,48.2474882111,62.0547409583,2.1894334321,0.0,2.1894334321
 10/03  12:00:00,139.695690931,5.13049306207,24.7988771124,0.0,48.2474882111,61.5103924513,3.27477277971,0.0,3.27477277971
 10/03  13:00:00,147.980978224,5.7502541319,30.3145603227,0.0,48.2474882111,63.6602354638,2.18985468672,0.0,2.18985468672
 10/03  14:00:00,136.2801669,5.09194073666,22.8041503063,0.0,48.2474882111,60.1281475517,2.18828704432,0.0,2.18828704432
 10/03  15:00:00,129.969403984,5.14055188127,16.444776246,0.0,48.2474882111,60.1281475517,1.10411900074,0.0,1.10411900074
 10/03  16:00:00,130.362495801,5.29902780823,13.7895020264,0.0,48.2474882111,63.0180376616,2.18879835738,0.0,2.18879835738
 10/03  17:00:00,114.967243538,4.78568889036,9.85250233361,0.0,37.5258241642,62.7947880557,1.10386510605,0.0,1.10386510605
 10/03  18:00:00,77.5765041865,3.60994906328,3.59713515164,0.136640806288,26.8041601173,36.0181789539,2.18737982177,0.0,2.18737982177
 10/03  19:00:00,79.6584863756,3.53156875252,0.0711047684372,0.98982489818,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/03  20:00:00,65.6483000991,3.50385419162,0.0,3.16095402136,16.0824960704,28.0885557216,1.10338834266,0.0,1.10338834266
 10/03  21:00:00,66.8401343197,3.50385419162,0.0,5.63718384633,16.0824960704,26.8041601173,1.10310794979,0.0,1.10310794979
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297590873,0.0,1.10297590873
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297643301,0.0,1.10297643301
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029764329,0.0,1.1029764329
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,64.7617214551,3.56519480203,0.0,19.5799264417,5.36083202345,21.4433280938,1.10312894447,0.0,1.10312894447
 10/04  07:00:00,71.7177871845,3.50385419162,0.0,19.4412071962,16.0824960704,32.6817896323,1.10350094475,0.0,1.10350094475
 10/04  08:00:00,129.780601895,3.68594738426,0.0,7.43541381884,48.2474882111,70.4033123869,1.10414113767,0.0,1.10414113767
 10/04  09:00:00,118.608639099,3.53456018499,0.0,4.76340965098,48.2474882111,62.0547409583,2.18850969666,0.0,2.18850969666
 10/04  10:00:00,114.512906101,3.50641656439,0.0,2.62241367952,48.2474882111,60.1281475517,2.18872183094,0.0,2.18872183094
 10/04  11:00:00,114.862594672,3.68373701309,0.0,0.868188395175,48.2474882111,62.0547409583,2.18937286877,0.0,2.18937286877
 10/04  12:00:00,116.25356893,3.97675010684,1.77216321206,0.738334854118,48.2474882111,61.5103924513,2.19008918239,0.0,2.19008918239
 10/04  13:00:00,122.498054206,3.9048827,6.6735368327,0.00347090482263,48.2474882111,63.6602354638,3.27511576,0.0,3.27511576
 10/04  14:00:00,121.915108073,3.80381023634,9.72722197942,0.0,48.2474882111,60.1281475517,2.18824113094,0.0,2.18824113094
 10/04  15:00:00,123.52403205,3.88189495472,11.2580612389,0.0,48.2474882111,60.1281475517,1.10401957919,0.0,1.10401957919
 10/04  16:00:00,126.425425485,3.96838703016,11.1830724876,0.0,48.2474882111,63.0180376616,2.18903455042,0.0,2.18903455042
 10/04  17:00:00,114.17296665,3.86920605169,9.68333832003,0.291369964752,37.5258241642,62.7947880557,1.10378191391,0.0,1.10378191391
 10/04  18:00:00,83.7698177446,3.50385419162,7.6782244737,2.35495991399,26.8041601173,36.0181789539,1.10373949363,0.0,1.10373949363
 10/04  19:00:00,89.7365597087,3.50385419162,7.529184177,3.63753338357,26.8041601173,33.4493877451,1.10348723513,0.0,1.10348723513
 10/04  20:00:00,76.9091747261,3.50385419162,8.2961801072,6.1256485412,16.0824960704,28.0885557216,1.10344175656,0.0,1.10344175656
 10/04  21:00:00,74.3413789672,3.50385419162,5.58222307498,7.5562054189,16.0824960704,26.8041601173,1.10310100108,0.0,1.10310100108
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297390657,0.0,1.10297390657
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029744025,0.0,1.1029744025
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297415966,0.0,1.10297415966
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,72.8892811487,3.52881629443,0.0,27.7438646429,5.36083202345,21.4433280938,1.10306140396,0.0,1.10306140396
 10/05  07:00:00,78.1179964249,3.50385419162,0.0,25.8414164365,16.0824960704,32.6817896323,1.10354286187,0.0,1.10354286187
 10/05  08:00:00,135.278093328,3.64564052689,0.0,12.973212109,48.2474882111,70.4033123869,1.10406049649,0.0,1.10406049649
 10/05  09:00:00,124.556897466,3.50666895401,0.0,10.7395592485,48.2474882111,62.0547409583,2.18835723946,0.0,2.18835723946
 10/05  10:00:00,121.450229157,3.50385419162,0.0,9.56229910827,48.2474882111,60.1281475517,2.18857595269,0.0,2.18857595269
 10/05  11:00:00,122.477641171,3.54143441827,0.0,8.62553748958,48.2474882111,62.0547409583,2.18905148888,0.0,2.18905148888
 10/05  12:00:00,124.47233015,3.61164689308,0.0,11.0943625008,48.2474882111,61.5103924513,2.1899617956,0.0,2.1899617956
 10/05  13:00:00,123.401306155,3.63113300887,0.0,7.85400937717,48.2474882111,63.6602354638,3.27493895044,0.0,3.27493895044
 10/05  14:00:00,119.028138243,3.53288956141,0.0,7.11117282482,48.2474882111,60.1281475517,1.10415993755,0.0,1.10415993755
 10/05  15:00:00,119.264722924,3.54008495791,0.0,7.34056210955,48.2474882111,60.1281475517,2.18814337259,0.0,2.18814337259
 10/05  16:00:00,123.181453108,3.64316212816,0.0,8.26432501277,48.2474882111,63.0180376616,2.61917874892,0.430241243782,2.18893750514
 10/05  17:00:00,117.534025089,3.74515227972,0.0,13.459820495,37.5258241642,62.7947880557,3.0730915293,1.96924099866,1.10385053064
 10/05  18:00:00,95.8600885204,3.50385419162,0.0,22.1234551635,26.8041601173,36.0181789539,10.015343671,8.91166801353,1.10367565746
 10/05  19:00:00,104.079297644,3.50385419162,0.0,25.5094554957,26.8041601173,33.4493877451,13.684625788,12.5811701506,1.10345563737
 10/05  20:00:00,94.1489625627,3.50385419162,0.0,31.6616164849,16.0824960704,28.0885557216,16.4573060806,15.3538936793,1.10341240127
 10/05  21:00:00,94.8223539417,3.50385419162,0.0,33.6194034683,16.0824960704,26.8041601173,17.6196389722,16.5165474502,1.10309152203
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297648064,0.0,1.10297648064
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297711688,0.0,1.10297711688
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297724947,0.0,1.10297724947
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,121.855825133,3.50385419162,0.0,76.7353707297,5.36083202345,21.4433280938,1.10305605647,0.0,1.10305605647
 10/06  07:00:00,111.867325721,3.50385419162,0.0,59.5907457327,16.0824960704,32.6817896323,25.6064632751,24.5029456727,1.10351760242
 10/06  08:00:00,155.101468619,3.54294624122,0.0,32.8992816862,48.2474882111,70.4033123869,20.7968100757,19.6925466371,1.10426343856
 10/06  09:00:00,139.901507027,3.50385419162,0.0,26.0869835718,48.2474882111,62.0547409583,20.0828880882,17.8943420673,2.18854602095
 10/06  10:00:00,133.829432819,3.50385419162,0.0,21.9415027709,48.2474882111,60.1281475517,18.5528558326,16.3643228062,2.18853302634
 10/06  11:00:00,132.795147958,3.50385419162,0.0,18.9806245033,48.2474882111,62.0547409583,14.9058401711,12.7168246005,2.18901557064
 10/06  12:00:00,134.919437399,3.54723865282,0.0,21.6058779892,48.2474882111,61.5103924513,11.0927799056,8.90284232026,2.18993758533
 10/06  13:00:00,132.037018946,3.5754043855,0.0,16.5454507911,48.2474882111,63.6602354638,9.65556747841,6.38064852919,3.27491894922
 10/06  14:00:00,127.963928308,3.50385419162,0.0,16.0759982592,48.2474882111,60.1281475517,7.70632448442,6.60216842618,1.10415605824
 10/06  15:00:00,127.501322668,3.50385419162,0.0,15.6133926193,48.2474882111,60.1281475517,6.93250833256,4.74415825351,2.18835007905
 10/06  16:00:00,131.256455409,3.58110502189,0.0,16.4013844202,48.2474882111,63.0180376616,5.07838807258,2.88944358787,2.18894448471
 10/06  17:00:00,125.941529114,3.67658410272,0.0,21.9358926973,37.5258241642,62.7947880557,4.7926491331,3.68879393804,1.10385519506
 10/06  18:00:00,103.319965211,3.50385419162,0.0,29.5833318538,26.8041601173,36.0181789539,9.19958057066,8.09586055967,1.10372001099
 10/06  19:00:00,110.55815349,3.50385419162,0.0,31.9883113418,26.8041601173,33.4493877451,11.4043309196,10.3008691602,1.10346175937
 10/06  20:00:00,101.502656186,3.50385419162,0.0,39.0153101081,16.0824960704,28.0885557216,13.8266283949,12.7232088753,1.10341951959
 10/06  21:00:00,103.245624354,3.50385419162,0.0,42.042673881,16.0824960704,26.8041601173,14.7667163394,13.6636212427,1.10309509665
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297749136,0.0,1.10297749136
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297808515,0.0,1.10297808515
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297808113,0.0,1.10297808113
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,131.555593889,3.50385419162,0.0,86.4351394856,5.36083202345,21.4433280938,1.10305975808,0.0,1.10305975808
 10/07  07:00:00,107.188870376,3.50385419162,0.0,71.7348335551,5.36083202345,26.5809105114,17.1049809915,17.0849809915,0.02
 10/07  08:00:00,115.246855095,3.50385419162,0.0,53.630855959,26.8041601173,31.2995447326,13.237726621,12.1344195309,1.10330709019
 10/07  09:00:00,109.596736176,3.50385419162,0.0,45.7330447329,26.8041601173,33.5472370403,7.78759771506,6.68399088266,1.1036068324
 10/07  10:00:00,103.592409115,3.50385419162,0.0,40.6920143745,26.8041601173,32.583940337,4.72477193403,3.62126291012,1.10350902391
 10/07  11:00:00,103.004673351,3.50385419162,0.0,37.8565863038,26.8041601173,34.8316326447,2.71763430196,1.61407946361,1.10355483836
