Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/07  12:00:00,99.2329605205,3.50385419162,0.0,35.3692690772,26.8041601173,33.5472370403,2.43801163253,0.250827658247,2.18718397428
 10/07  13:00:00,94.2411448542,3.50385419162,0.0,32.9462446197,26.8041601173,30.9784458315,1.10348056084,0.0,1.10348056084
 10/07  14:00:00,79.316650764,3.50385419162,0.0,46.4314051522,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,80.4589219122,3.50385419162,0.0,48.8580719049,8.04124803518,20.0473076865,1.10332333511,0.0,1.10332333511
 10/07  16:00:00,82.2870069674,3.50385419162,0.0,50.3650580589,8.04124803518,20.3684065876,1.10330095054,0.0,1.10330095054
 10/07  17:00:00,81.5461555979,3.50385419162,0.0,57.3443558235,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312103344,0.0,1.10312103344
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030575364,0.0,1.1030575364
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313770553,0.0,1.10313770553
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297669798,0.0,1.10297669798
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294063308,0.0,1.10294063308
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299786185,0.0,1.10299786185
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294004963,0.0,1.10294004963
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297368132,0.0,1.10297368132
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301484929,0.0,1.10301484929
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306265901,0.0,1.10306265901
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102936039,0.0,1.102936039
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294128192,0.0,1.10294128192
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306131469,0.0,1.10306131469
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293900881,0.0,1.10293900881
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294133162,0.0,1.10294133162
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,38.9782924965,1.01023318502,0.0,4.39270713526,2.68041601173,16.0824960704,1.10301478941,0.0,1.10301478941
 10/09  06:00:00,38.5332989801,0.808186548019,0.0,4.14976025592,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,24.9521949756,1.01023318502,0.0,5.17060961437,2.68041601173,16.0824960704,1.10294222232,0.0,1.10294222232
 10/09  08:00:00,19.6714974077,0.202046637005,0.0,0.69809859448,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297366152,0.0,1.10297366152
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301292969,0.0,1.10301292969
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,22.9657168399,1.14591657142,3.04844809226,0.0,2.68041601173,16.0824960704,1.1030788224,0.0,1.1030788224
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029366144,0.0,1.1029366144
 10/09  17:00:00,20.4660997316,0.544901646303,1.14984590911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297806652,0.0,1.10297806652
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305928388,0.0,1.10305928388
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293858723,0.0,1.10293858723
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296357381,0.0,1.10296357381
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297830602,0.0,1.10297830602
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,147.346454061,3.50385419162,0.0,102.225999658,5.36083202345,21.4433280938,1.10305644031,0.0,1.10305644031
 10/10  07:00:00,127.215068063,3.50385419162,0.0,74.9384880746,16.0824960704,32.6817896323,4.8776546641,3.77412893151,1.10352573259
 10/10  08:00:00,148.487264494,3.50385419162,0.0,26.3241696107,48.2474882111,70.4033123869,1.10423135693,0.0,1.10423135693
 10/10  09:00:00,127.704809007,3.50385419162,0.0,13.8902855516,48.2474882111,62.0547409583,2.18881467829,0.0,2.18881467829
 10/10  10:00:00,123.63949005,3.58586780346,2.73544054801,8.93410584193,48.2474882111,60.1281475517,2.1888077845,0.0,2.1888077845
 10/10  11:00:00,130.209066218,4.02697664212,10.3840254573,5.48739485559,48.2474882111,62.0547409583,2.1891679113,0.0,2.1891679113
 10/10  12:00:00,136.765183445,4.31779139221,16.8202549318,5.86081636427,48.2474882111,61.5103924513,2.19013780765,0.0,2.19013780765
 10/10  13:00:00,140.866733549,4.6176902421,22.2346416635,2.09823787456,48.2474882111,63.6602354638,3.27498838453,0.0,3.27498838453
 10/10  14:00:00,138.026194297,4.55042123813,24.9346794525,0.15701774972,48.2474882111,60.1281475517,2.18836173059,0.0,2.18836173059
 10/10  15:00:00,138.684590219,4.39827539051,25.9022389717,0.0,48.2474882111,60.1281475517,1.10411234927,0.0,1.10411234927
 10/10  16:00:00,139.912965707,4.33401972954,24.3049800111,0.0,48.2474882111,63.0180376616,2.18927834949,0.0,2.18927834949
 10/10  17:00:00,121.777818636,4.008174899,17.440591423,0.0,37.5258241642,62.7947880557,1.10389271015,0.0,1.10389271015
 10/10  18:00:00,86.9758929771,3.50385419162,9.41171369576,1.36021259114,26.8041601173,36.0181789539,2.18750388528,0.0,2.18750388528
 10/10  19:00:00,87.1540994116,3.50385419162,4.92420121287,3.66005605065,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,75.1822130418,3.50385419162,3.2586696199,9.43619734414,16.0824960704,28.0885557216,1.10343197021,0.0,1.10343197021
 10/10  21:00:00,75.8242863449,3.50385419162,2.01363062865,12.6077052429,16.0824960704,26.8041601173,1.10313437725,0.0,1.10313437725
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297978886,0.0,1.10297978886
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298011598,0.0,1.10298011598
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297938694,0.0,1.10297938694
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309588293,0.0,1.10309588293
 10/11  06:00:00,86.2300906813,3.50385419162,0.0,41.1096362783,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,85.7896620355,3.50385419162,0.0,33.5130820472,16.0824960704,32.6817896323,1.10348218494,0.0,1.10348218494
 10/11  08:00:00,130.480014301,3.59125452466,0.0,8.22951908452,48.2474882111,70.4033123869,2.18849817338,0.0,2.18849817338
 10/11  09:00:00,119.025926746,3.51745412399,0.634712050374,4.56309130782,48.2474882111,62.0547409583,1.10442847861,0.0,1.10442847861
 10/11  10:00:00,123.178116563,3.83643070601,8.1822679884,2.7753420115,48.2474882111,60.1281475517,2.188611254,0.0,2.188611254
 10/11  11:00:00,134.5517882,4.40618160279,18.6381963786,1.19674095535,48.2474882111,62.0547409583,2.18894528244,0.0,2.18894528244
 10/11  12:00:00,142.88989087,4.74990084141,27.7099279033,0.663741368331,48.2474882111,61.5103924513,3.27492201308,0.0,3.27492201308
 10/11  13:00:00,148.633951307,4.92652594325,31.7912615943,0.0,48.2474882111,63.6602354638,2.18995339862,0.0,2.18995339862
 10/11  14:00:00,147.497716009,4.80567041369,34.3079697388,0.0,48.2474882111,60.1281475517,2.18861179759,0.0,2.18861179759
 10/11  15:00:00,149.851748055,4.95628355249,36.5113886457,0.0,48.2474882111,60.1281475517,1.10415679725,0.0,1.10415679725
 10/11  16:00:00,152.918913275,5.08941722798,36.5555300802,0.0,48.2474882111,63.0180376616,2.18908730841,0.0,2.18908730841
 10/11  17:00:00,136.424031133,4.65567993054,31.4392988889,0.0,37.5258241642,62.7947880557,2.18805584506,0.0,2.18805584506
 10/11  18:00:00,95.9422226854,3.55132316056,19.6907870263,0.0,26.8041601173,36.0181789539,1.10368544805,0.0,1.10368544805
 10/11  19:00:00,94.72663218,3.50385419162,16.0301435959,0.126646436004,26.8041601173,33.4493877451,1.1032602075,0.0,1.1032602075
 10/11  20:00:00,78.4703674532,3.50385419162,14.8080828761,1.17493849935,16.0824960704,28.0885557216,1.10343248309,0.0,1.10343248309
 10/11  21:00:00,76.7226601079,3.50385419162,12.9240510703,2.59565856424,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298137585,0.0,1.10298137585
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102979693,0.0,1.102979693
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298083508,0.0,1.10298083508
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310791886,0.0,1.10310791886
 10/12  06:00:00,66.4424229082,3.51721430968,0.0,21.3086083872,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,71.1648276612,3.50385419162,0.0,18.8882476728,16.0824960704,32.6817896323,1.10344107817,0.0,1.10344107817
 10/12  08:00:00,126.273311715,3.69112250392,0.0,3.92294851878,48.2474882111,70.4033123869,2.18829900054,0.0,2.18829900054
 10/12  09:00:00,116.843986298,3.62633557331,0.704483865298,2.20249759556,48.2474882111,62.0547409583,2.18854534224,0.0,2.18854534224
 10/12  10:00:00,117.319335655,4.07601942491,3.74762013539,1.11162023822,48.2474882111,60.1281475517,2.18855017071,0.0,2.18855017071
 10/12  11:00:00,123.616519627,4.66875747564,8.26013958036,0.376953307478,48.2474882111,62.0547409583,2.18920626917,0.0,2.18920626917
 10/12  12:00:00,129.300382407,4.95044886452,14.3345940661,0.24901871977,48.2474882111,61.5103924513,2.19032364703,0.0,2.19032364703
 10/12  13:00:00,137.156024578,5.03539828998,20.2044625189,0.0,48.2474882111,63.6602354638,3.27481339538,0.0,3.27481339538
 10/12  14:00:00,136.690028486,5.01318344747,23.2927691816,0.0,48.2474882111,60.1281475517,1.10425529586,0.0,1.10425529586
 10/12  15:00:00,140.346162369,5.49338607587,26.4687004366,0.0,48.2474882111,60.1281475517,2.1882455045,0.0,2.1882455045
 10/12  16:00:00,144.277230635,5.82655510879,27.176709559,0.0,48.2474882111,63.0180376616,2.18909231113,0.0,2.18909231113
 10/12  17:00:00,123.608963555,5.00598941278,18.2739218286,0.0,37.5258241642,62.7947880557,1.10378697228,0.0,1.10378697228
 10/12  18:00:00,84.1667533572,3.57194676524,7.82428837774,0.0704057156255,26.8041601173,36.0181789539,1.1037144786,0.0,1.1037144786
 10/12  19:00:00,83.8366745363,3.50385419162,4.69397902213,0.572853366069,26.8041601173,33.4493877451,1.10341641755,0.0,1.10341641755
 10/12  20:00:00,67.2294416666,3.50385419162,2.45413269462,2.2879628943,16.0824960704,28.0885557216,1.10348511293,0.0,1.10348511293
 10/12  21:00:00,66.2584432087,3.50385419162,0.0870457064363,4.96844702888,16.0824960704,26.8041601173,1.10310727452,0.0,1.10310727452
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298065386,0.0,1.10298065386
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298026988,0.0,1.10298026988
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297931045,0.0,1.10297931045
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,78.9085242009,3.53196779348,0.0,33.7599561961,5.36083202345,21.4433280938,1.10305957103,0.0,1.10305957103
 10/13  07:00:00,85.1009718109,3.50385419162,0.0,30.3570584892,16.0824960704,32.6817896323,3.80517780822,2.70164170309,1.10353610513
 10/13  08:00:00,133.487250354,3.65586952386,0.0,11.1721401376,48.2474882111,70.4033123869,1.10407563788,0.0,1.10407563788
 10/13  09:00:00,117.73498734,3.52196121289,0.0,3.90235686362,48.2474882111,62.0547409583,2.18844537919,0.0,2.18844537919
 10/13  10:00:00,114.910547706,3.63258061887,0.611369188307,2.28252204172,48.2474882111,60.1281475517,2.18875850366,0.0,2.18875850366
 10/13  11:00:00,119.36609928,4.25357032542,3.52470271719,1.27715697428,48.2474882111,62.0547409583,2.18930094566,0.0,2.18930094566
 10/13  12:00:00,122.601358633,4.49207910481,7.32465508909,1.01830368255,48.2474882111,61.5103924513,3.27529204918,0.0,3.27529204918
 10/13  13:00:00,125.365821391,4.62258725523,8.82707036652,0.0,48.2474882111,63.6602354638,2.18996480052,0.0,2.18996480052
 10/13  14:00:00,121.736601482,4.81627159995,8.5362540253,0.0,48.2474882111,60.1281475517,2.18845936041,0.0,2.18845936041
 10/13  15:00:00,121.870051744,4.88017344008,8.60580244713,0.0,48.2474882111,60.1281475517,1.10413667151,0.0,1.10413667151
 10/13  16:00:00,125.816771502,4.97963899497,9.56316653987,0.0,48.2474882111,63.0180376616,2.18880264573,0.0,2.18880264573
 10/13  17:00:00,109.886538826,4.43415251199,5.11013034804,0.0132036518141,37.5258241642,62.7947880557,2.18797286508,0.0,2.18797286508
 10/13  18:00:00,79.7348583376,3.50385419162,0.198695417383,0.864862896683,26.8041601173,36.0181789539,1.10361378649,0.0,1.10361378649
 10/13  19:00:00,81.2074009263,3.50385419162,0.0,2.63755877823,26.8041601173,33.4493877451,1.10340972976,0.0,1.10340972976
 10/13  20:00:00,70.0674034145,3.50385419162,0.0,7.58005733679,16.0824960704,28.0885557216,1.10343791647,0.0,1.10343791647
 10/13  21:00:00,72.0907726834,3.50385419162,0.0,10.88782221,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297982653,0.0,1.10297982653
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298111455,0.0,1.10298111455
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298211006,0.0,1.10298211006
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310112175,0.0,1.10310112175
 10/14  06:00:00,89.3956400957,3.50411603463,0.0,44.2749238497,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,75.9498875697,3.50385419162,0.0,38.0285174158,5.36083202345,26.5809105114,14.7935831597,13.6903551383,1.10322802135
 10/14  08:00:00,79.10475629,3.50385419162,0.0,17.4887571544,26.8041601173,31.2995447326,2.33002525394,1.22662144374,1.10340381021
 10/14  09:00:00,73.6648675221,3.50385419162,0.0,9.80117607878,26.8041601173,33.5472370403,1.1036511157,0.0,1.1036511157
 10/14  10:00:00,70.3611867768,3.522101324,0.0,7.44254490439,26.8041601173,32.583940337,1.10359338167,0.0,1.10359338167
 10/14  11:00:00,72.3557079161,3.76676542279,1.07287176655,5.87183787071,26.8041601173,34.8316326447,1.10370248958,0.0,1.10370248958
 10/14  12:00:00,71.5719513234,3.98863768485,2.59610172171,4.62737466518,26.8041601173,33.5472370403,1.1035411685,0.0,1.1035411685
 10/14  13:00:00,69.5222724727,4.0812616869,4.37110055166,3.27886419128,26.8041601173,30.9784458315,1.10352570366,0.0,1.10352570366
 10/14  14:00:00,40.8447960015,3.64664592961,4.16132777971,3.65543087205,8.04124803518,21.3317032909,1.10334419337,0.0,1.10334419337
 10/14  15:00:00,41.5644085529,3.50489419902,3.07183474374,6.89068379432,8.04124803518,20.0473076865,1.10330331341,0.0,1.10330331341
 10/14  16:00:00,46.3288568762,3.50385419162,2.1315322034,12.2753757644,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/14  17:00:00,43.4927549016,3.50385419162,1.2495693246,18.0413858026,2.68041601173,18.0090894769,1.10321306736,0.0,1.10321306736
 10/14  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306392378,0.0,1.10306392378
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030523258,0.0,1.1030523258
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298148374,0.0,1.10298148374
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295724539,0.0,1.10295724539
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293983205,0.0,1.10293983205
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306836369,0.0,1.10306836369
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299217409,0.0,1.10299217409
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298114643,0.0,1.10298114643
 10/15  11:00:00,19.0761136635,0.200295179497,0.104466307794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,21.8396712119,1.4769206542,1.59139838148,0.0,2.68041601173,16.0824960704,1.10302007387,0.0,1.10302007387
 10/15  13:00:00,24.6430553829,2.05043826087,3.8212649458,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,29.9708933506,2.86392476493,8.33561640952,0.0,2.68041601173,16.0824960704,1.10308343437,0.0,1.10308343437
 10/15  15:00:00,25.6375169451,1.55444421586,5.31172055304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,20.4779746579,0.400590358994,1.30603212273,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294422785,0.0,1.10294422785
 10/15  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293660004,0.0,1.10293660004
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300010416,0.0,1.10300010416
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294352068,0.0,1.10294352068
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298306015,0.0,1.10298306015
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310041245,0.0,1.10310041245
 10/16  06:00:00,114.029854562,3.50385419162,0.0,68.9094001591,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,106.617333947,3.50385419162,0.0,51.8734206252,16.0824960704,32.6817896323,3.40295871352,2.29962679881,1.1033319147
 10/16  08:00:00,138.009098584,3.50761304215,0.0,15.8422448501,48.2474882111,70.4033123869,2.18823212522,0.0,2.18823212522
 10/16  09:00:00,122.055323652,3.50385419162,0.0,8.24080019735,48.2474882111,62.0547409583,2.18882424396,0.0,2.18882424396
 10/16  10:00:00,118.598235015,3.72242538286,0.846469610841,5.64526416437,48.2474882111,60.1281475517,2.18884095375,0.0,2.18884095375
 10/16  11:00:00,123.30370658,4.23834251387,4.8390922741,3.91560252824,48.2474882111,62.0547409583,2.18953287508,0.0,2.18953287508
 10/16  12:00:00,126.638863447,4.55715548592,8.53940143639,3.77598576867,48.2474882111,61.5103924513,2.19030044004,0.0,2.19030044004
 10/16  13:00:00,129.725942818,4.74298568377,11.4125994687,1.65419389647,48.2474882111,63.6602354638,3.27508350156,0.0,3.27508350156
 10/16  14:00:00,126.051238293,4.61087530433,12.9924364182,0.0638507134195,48.2474882111,60.1281475517,2.18842667833,0.0,2.18842667833
 10/16  15:00:00,126.049236704,4.47093909779,13.1942217494,0.0,48.2474882111,60.1281475517,1.10408299727,0.0,1.10408299727
 10/16  16:00:00,127.826467567,4.14169449527,12.4108071052,0.0,48.2474882111,63.0180376616,2.18927523063,0.0,2.18927523063
 10/16  17:00:00,112.012584996,3.87631748902,7.77117161401,0.0360435789151,37.5258241642,62.7947880557,1.10390131696,0.0,1.10390131696
 10/16  18:00:00,81.8501350659,3.50385419162,1.06285776597,2.11597727642,26.8041601173,36.0181789539,2.18753266849,0.0,2.18753266849
 10/16  19:00:00,84.9010301622,3.50385419162,0.0,6.33118801415,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,76.2686960318,3.50385419162,0.0,13.781349954,16.0824960704,28.0885557216,1.10347444338,0.0,1.10347444338
 10/16  21:00:00,78.9590128951,3.50385419162,0.0,17.7560624217,16.0824960704,26.8041601173,1.10325920741,0.0,1.10325920741
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298251572,0.0,1.10298251572
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298400884,0.0,1.10298400884
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298373159,0.0,1.10298373159
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309655704,0.0,1.10309655704
 10/17  06:00:00,101.23186257,3.50385419162,0.0,56.1114081674,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,98.1877386903,3.50385419162,0.0,43.4438253687,16.0824960704,32.6817896323,2.55161065788,1.44805708499,1.10355357288
 10/17  08:00:00,134.274663024,3.59245087245,0.0,12.0229714591,48.2474882111,70.4033123869,2.18852099636,0.0,2.18852099636
 10/17  09:00:00,120.272527088,3.50978641296,0.0,6.45207141128,48.2474882111,62.0547409583,2.18880045768,0.0,2.18880045768
 10/17  10:00:00,118.671351063,3.79149902423,2.25182560184,4.2439505804,48.2474882111,60.1281475517,1.10444158542,0.0,1.10444158542
 10/17  11:00:00,123.205639803,4.32760655483,5.76936586962,2.7979981147,48.2474882111,62.0547409583,2.1893386611,0.0,2.1893386611
 10/17  12:00:00,127.398938823,4.70861595013,10.2845573808,2.63944473586,48.2474882111,61.5103924513,3.27527911446,0.0,3.27527911446
 10/17  13:00:00,131.172348572,4.87616712833,13.5359252545,0.844092420056,48.2474882111,63.6602354638,3.27499944067,0.0,3.27499944067
 10/17  14:00:00,128.604550371,4.74574624092,15.4614605434,0.0132677296345,48.2474882111,60.1281475517,1.10420537001,0.0,1.10420537001
 10/17  15:00:00,130.692376358,4.74036096281,17.5679395388,0.0,48.2474882111,60.1281475517,2.18812247102,0.0,2.18812247102
 10/17  16:00:00,133.140864076,4.7087674665,17.1581306427,0.0,48.2474882111,63.0180376616,2.18941809408,0.0,2.18941809408
 10/17  17:00:00,116.56765739,4.1751714022,12.0634336741,0.0,37.5258241642,62.7947880557,1.10380802568,0.0,1.10380802568
 10/17  18:00:00,83.857471905,3.5040190221,4.5253670139,0.660640037093,26.8041601173,36.0181789539,1.103734398,0.0,1.103734398
 10/17  19:00:00,81.5413466598,3.50385419162,0.205583228921,2.7659212828,26.8041601173,33.4493877451,1.10344420887,0.0,1.10344420887
 10/17  20:00:00,70.796089457,3.50385419162,0.0,8.3087433793,16.0824960704,28.0885557216,1.10342204208,0.0,1.10342204208
 10/17  21:00:00,72.2809157853,3.50385419162,0.0,11.0779653119,16.0824960704,26.8041601173,1.10310345616,0.0,1.10310345616
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298408246,0.0,1.10298408246
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298395584,0.0,1.10298395584
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029825929,0.0,1.1029825929
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,80.6912412256,3.50385419162,0.0,35.5707868227,5.36083202345,21.4433280938,1.10310964274,0.0,1.10310964274
 10/18  07:00:00,84.0303592962,3.50385419162,0.0,29.2864459745,16.0824960704,32.6817896323,1.10349835718,0.0,1.10349835718
 10/18  08:00:00,129.468897329,3.64185900355,0.0,7.16779763339,48.2474882111,70.4033123869,1.10433236942,0.0,1.10433236942
 10/18  09:00:00,120.252334179,3.57050143873,2.50891573073,3.86224774562,48.2474882111,62.0547409583,2.18872241379,0.0,2.18872241379
 10/18  10:00:00,122.674109781,3.89579133107,8.39926714586,1.99497544717,48.2474882111,60.1281475517,2.18878025886,0.0,2.18878025886
 10/18  11:00:00,132.122193542,4.56065889969,16.3201764161,0.930688962714,48.2474882111,62.0547409583,2.18936784025,0.0,2.18936784025
 10/18  12:00:00,139.475926418,4.89105215559,24.1327277425,0.685825762953,48.2474882111,61.5103924513,3.27506042975,0.0,3.27506042975
 10/18  13:00:00,147.240341334,4.98755276162,30.3366248031,0.0,48.2474882111,63.6602354638,2.19013235558,0.0,2.19013235558
 10/18  14:00:00,146.476496648,4.85997944022,33.2324413512,0.0,48.2474882111,60.1281475517,2.18882205351,0.0,2.18882205351
 10/18  15:00:00,149.904526918,5.12709028085,36.3933607802,0.0,48.2474882111,60.1281475517,2.18830105572,0.0,2.18830105572
 10/18  16:00:00,153.654482537,5.58615968919,36.7943568808,0.0,48.2474882111,63.0180376616,2.18906533808,0.0,2.18906533808
 10/18  17:00:00,129.552187095,4.74234690097,24.4807878801,0.0,37.5258241642,62.7947880557,1.10381147084,0.0,1.10381147084
 10/18  18:00:00,89.840194966,3.56017097733,11.0422680066,0.0703101502311,26.8041601173,36.0181789539,1.10372353581,0.0,1.10372353581
 10/18  19:00:00,86.1727056021,3.50385419162,7.0353412005,0.567522253504,26.8041601173,33.4493877451,1.1033962467,0.0,1.1033962467
 10/18  20:00:00,67.3870349303,3.50385419162,1.73900653617,3.16068231636,16.0824960704,28.0885557216,1.10349769623,0.0,1.10349769623
 10/18  21:00:00,68.2916882723,3.50385419162,0.0,7.08873779892,16.0824960704,26.8041601173,1.10310100477,0.0,1.10310100477
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298370689,0.0,1.10298370689
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298356559,0.0,1.10298356559
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298515591,0.0,1.10298515591
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,69.7536643574,3.52724258561,0.0,24.6098215604,5.36083202345,21.4433280938,1.10305832359,0.0,1.10305832359
 10/19  07:00:00,76.0432484585,3.50385419162,0.0,21.2993351368,16.0824960704,32.6817896323,1.10360038925,0.0,1.10360038925
 10/19  08:00:00,127.588255934,3.67715587643,0.213133317005,5.03872604826,48.2474882111,70.4033123869,1.10429379087,0.0,1.10429379087
 10/19  09:00:00,120.501147384,3.58126586022,4.26748145232,2.34173080827,48.2474882111,62.0547409583,2.18885503003,0.0,2.18885503003
 10/19  10:00:00,125.723380123,4.01700336261,12.4393751218,0.882925782209,48.2474882111,60.1281475517,2.18876329409,0.0,2.18876329409
 10/19  11:00:00,135.146348933,4.7346037683,19.9792447598,0.121831141288,48.2474882111,62.0547409583,2.18939237032,0.0,2.18939237032
 10/19  12:00:00,138.720266615,4.97181113205,23.9133773262,0.0687574006226,48.2474882111,61.5103924513,3.27556262934,0.0,3.27556262934
 10/19  13:00:00,143.806977876,5.08231804372,26.8084960631,0.0,48.2474882111,63.6602354638,2.19021471499,0.0,2.19021471499
 10/19  14:00:00,139.804789151,5.04194778561,26.378765508,0.0,48.2474882111,60.1281475517,2.18847701411,0.0,2.18847701411
 10/19  15:00:00,138.60268618,5.15879788667,25.0598124363,0.0,48.2474882111,60.1281475517,1.10415776462,0.0,1.10415776462
 10/19  16:00:00,139.052276087,4.74512201812,23.0331881018,0.0,48.2474882111,63.0180376616,2.18917347482,0.0,2.18917347482
 10/19  17:00:00,120.834768732,4.28829460179,16.2174218163,0.0,37.5258241642,62.7947880557,2.18818096232,0.0,2.18818096232
 10/19  18:00:00,86.7960056306,3.5142614145,7.77121334309,0.34308504109,26.8041601173,36.0181789539,1.10366076643,0.0,1.10366076643
 10/19  19:00:00,85.0651082894,3.50385419162,5.05099733848,1.44426880288,26.8041601173,33.4493877451,1.10340078571,0.0,1.10340078571
 10/19  20:00:00,70.0583971959,3.50385419162,3.50083965775,4.07021146044,16.0824960704,28.0885557216,1.10351464461,0.0,1.10351464461
 10/19  21:00:00,68.7246199025,3.50385419162,1.08152520502,6.44014422416,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303761726,0.0,1.10303761726
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298324534,0.0,1.10298324534
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298570672,0.0,1.10298570672
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305249023,0.0,1.10305249023
 10/20  06:00:00,72.9484288144,3.53745552392,0.0,27.7943730791,5.36083202345,21.4433280938,1.10306965706,0.0,1.10306965706
 10/20  07:00:00,77.8121802578,3.50385419162,0.0,23.0682669362,16.0824960704,32.6817896323,1.43585655388,0.332249820987,1.10360673289
 10/20  08:00:00,128.201125466,3.70495253085,0.0,5.83693224301,48.2474882111,70.4033123869,1.10432305361,0.0,1.10432305361
 10/20  09:00:00,117.602079388,3.66625299797,0.0,3.6251571264,48.2474882111,62.0547409583,2.18881413744,0.0,2.18881413744
 10/20  10:00:00,114.837991085,4.07632580447,0.0,2.37758942371,48.2474882111,60.1281475517,2.18859033498,0.0,2.18859033498
 10/20  11:00:00,118.455848448,4.66977061829,2.10768668458,1.36772188192,48.2474882111,62.0547409583,2.18922396771,0.0,2.18922396771
 10/20  12:00:00,121.854201626,4.92517190159,5.93415143624,1.22855753178,48.2474882111,61.5103924513,3.27534037595,0.0,3.27534037595
 10/20  13:00:00,127.933230534,5.08774233206,10.8525750952,0.0767493379598,48.2474882111,63.6602354638,2.19007693358,0.0,2.19007693358
 10/20  14:00:00,128.14027689,5.01629312904,14.7399079037,0.0,48.2474882111,60.1281475517,2.18848363693,0.0,2.18848363693
 10/20  15:00:00,132.070682212,5.3006886888,18.3859176663,0.0,48.2474882111,60.1281475517,1.10423280546,0.0,1.10423280546
 10/20  16:00:00,135.907791726,5.50155150452,19.1322742547,0.0,48.2474882111,63.0180376616,2.18905317782,0.0,2.18905317782
 10/20  17:00:00,118.329195913,4.71385243409,13.2862911654,0.0,37.5258241642,62.7947880557,2.18808173297,0.0,2.18808173297
 10/20  18:00:00,86.064300289,3.52519099565,4.59419982203,0.31013030603,26.8041601173,36.0181789539,1.1036210174,0.0,1.1036210174
 10/20  19:00:00,80.1974770123,3.50385419162,0.0886168862522,1.53901797792,26.8041601173,33.4493877451,1.10336687801,0.0,1.10336687801
 10/20  20:00:00,68.7861853319,3.50385419162,0.0,6.29883925415,16.0824960704,28.0885557216,1.10348030731,0.0,1.10348030731
 10/20  21:00:00,69.8782187892,3.50385419162,0.0,8.6752683159,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10279580177,0.0,1.10279580177
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298536348,0.0,1.10298536348
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029866077,0.0,1.1029866077
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304403012,0.0,1.10304403012
 10/21  06:00:00,78.2871506558,3.51721222215,0.0,33.1533382223,5.36083202345,21.4433280938,1.1030590473,0.0,1.1030590473
 10/21  07:00:00,65.1880823999,3.50385419162,0.0,27.266712246,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/21  08:00:00,74.1758764392,3.50385419162,0.0,12.5598773036,26.8041601173,31.2995447326,1.1034369231,0.0,1.1034369231
 10/21  09:00:00,71.698080873,3.50385419162,0.0,7.83438942965,26.8041601173,33.5472370403,1.10370894375,0.0,1.10370894375
 10/21  10:00:00,73.1741616689,3.66791817072,4.8387368605,5.27096608925,26.8041601173,32.583940337,1.10359367206,0.0,1.10359367206
 10/21  11:00:00,82.4854341891,4.11174048591,13.2220513151,3.50740953199,26.8041601173,34.8316326447,1.10365855264,0.0,1.10365855264
 10/21  12:00:00,88.474463682,4.53741369705,21.2322040928,2.34500864043,26.8041601173,33.5472370403,1.10360029248,0.0,1.10360029248
 10/21  13:00:00,89.0173495146,4.62959304513,25.2255331567,1.37117726983,26.8041601173,30.9784458315,1.10357230194,0.0,1.10357230194
 10/21  14:00:00,60.0529742376,4.5528448395,25.6549671544,0.463770823539,8.04124803518,21.3317032909,1.10354012823,0.0,1.10354012823
 10/21  15:00:00,56.1555746495,4.23696064914,23.3050020151,0.516616169504,8.04124803518,20.0473076865,1.10335812469,0.0,1.10335812469
 10/21  16:00:00,51.1893501765,3.72487326404,18.0531466328,0.993235562829,8.04124803518,20.3684065876,1.10338760562,0.0,1.10338760562
 10/21  17:00:00,40.7393247201,3.50481343937,12.7197704626,3.81679523535,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312814568,0.0,1.10312814568
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.905893581542,0.0,0.905893581542
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.217033706632,0.0,0.217033706632
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313928552,0.0,1.10313928552
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298537029,0.0,1.10298537029
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294309081,0.0,1.10294309081
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294434003,0.0,1.10294434003
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294621052,0.0,1.10294621052
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294676327,0.0,1.10294676327
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302740356,0.0,1.10302740356
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313714404,0.0,1.10313714404
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294741735,0.0,1.10294741735
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294737028,0.0,1.10294737028
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294708168,0.0,1.10294708168
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294328953,0.0,1.10294328953
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298561387,0.0,1.10298561387
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298783554,0.0,1.10298783554
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310610054,0.0,1.10310610054
 10/23  06:00:00,140.561759331,3.50385419162,0.0,95.4413049281,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,128.600741215,3.50385419162,0.0,71.3894945596,16.0824960704,32.6817896323,4.01953445079,2.91601309182,1.10352135897
 10/23  08:00:00,161.445872965,3.50385419162,0.0,39.2827780815,48.2474882111,70.4033123869,2.79413244239,0.605603622468,2.18852881992
 10/23  09:00:00,144.107442523,3.50385419162,0.0,30.2929190675,48.2474882111,62.0547409583,2.1885462124,0.0,2.1885462124
 10/23  10:00:00,131.529920975,3.50385419162,0.0,19.6419909268,48.2474882111,60.1281475517,1.10448279953,0.0,1.10448279953
 10/23  11:00:00,127.854207622,3.50385419162,0.0,14.0396841667,48.2474882111,62.0547409583,3.27411549929,0.0,3.27411549929
 10/23  12:00:00,128.494431846,3.50385419162,0.0,15.2242568976,48.2474882111,61.5103924513,2.19043479802,0.0,2.19043479802
 10/23  13:00:00,123.901437471,3.50469401428,0.0,8.48057968816,48.2474882111,63.6602354638,3.27533063163,0.0,3.27533063163
 10/23  14:00:00,117.22473914,3.50385419162,0.482430523586,4.85437856815,48.2474882111,60.1281475517,1.10415746226,0.0,1.10415746226
 10/23  15:00:00,117.532177955,3.50388713508,1.50388423815,4.14033072538,48.2474882111,60.1281475517,2.1884647401,0.0,2.1884647401
 10/23  16:00:00,124.149257556,3.54913375214,3.17934571014,6.14681212708,48.2474882111,63.0180376616,2.18924988464,0.0,2.18924988464
 10/23  17:00:00,114.717127336,3.65118082087,0.464320976215,10.2725732249,37.5258241642,62.7947880557,1.10390297006,0.0,1.10390297006
 10/23  18:00:00,99.3431007312,3.50385419162,0.0,18.2044673744,26.8041601173,36.0181789539,2.18758449763,0.0,2.18758449763
 10/23  19:00:00,100.26730081,3.50385419162,0.0,21.6974586624,26.8041601173,33.4493877451,0.886548729873,0.0,0.886548729873
 10/23  20:00:00,90.8220123987,3.50385419162,0.0,28.3346663209,16.0824960704,28.0885557216,0.236690483553,0.0,0.236690483553
 10/23  21:00:00,92.7937808682,3.50385419162,0.0,31.5908303948,16.0824960704,26.8041601173,1.10328808862,0.0,1.10328808862
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029867004,0.0,1.1029867004
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298765255,0.0,1.10298765255
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298857453,0.0,1.10298857453
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309921007,0.0,1.10309921007
 10/24  06:00:00,103.039520918,3.50385419162,0.0,57.9190665147,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,105.325800737,3.50385419162,0.0,48.1145540815,16.0824960704,32.6817896323,1.10348929367,0.0,1.10348929367
 10/24  08:00:00,145.552569626,3.52442975451,0.0,23.3688991797,48.2474882111,70.4033123869,2.18842344285,0.0,2.18842344285
 10/24  09:00:00,126.485470003,3.50385419162,0.0,12.6709465482,48.2474882111,62.0547409583,2.18884922391,0.0,2.18884922391
 10/24  10:00:00,123.609319642,3.50385419162,0.0,11.7213895933,48.2474882111,60.1281475517,2.18885430094,0.0,2.18885430094
 10/24  11:00:00,121.552972457,3.60623510972,0.0,7.63606808332,48.2474882111,62.0547409583,2.18963367989,0.0,2.18963367989
 10/24  12:00:00,121.757507579,4.1792674129,0.555385688003,7.25653372208,48.2474882111,61.5103924513,2.19037907252,0.0,2.19037907252
 10/24  13:00:00,124.585452856,4.5563519052,4.44759599329,3.6653411889,48.2474882111,63.6602354638,3.27534083421,0.0,3.27534083421
 10/24  14:00:00,121.442563552,4.4832154573,7.91088317185,0.664389066081,48.2474882111,60.1281475517,2.18848309172,0.0,2.18848309172
 10/24  15:00:00,121.701294032,4.31285097356,8.97303690936,0.0313302921384,48.2474882111,60.1281475517,1.10421222564,0.0,1.10421222564
 10/24  16:00:00,124.085415138,3.98409516516,8.81943840546,0.00791560090037,48.2474882111,63.0180376616,2.18886794196,0.0,2.18886794196
 10/24  17:00:00,110.828516362,3.79481032017,5.35674448898,1.34790923875,37.5258241642,62.7947880557,2.18810670299,0.0,2.18810670299
 10/24  18:00:00,86.0538970882,3.50385419162,0.426750638788,4.48851309255,26.8041601173,36.0181789539,1.1036915784,0.0,1.1036915784
 10/24  19:00:00,86.7066644642,3.50385419162,0.0,8.13682231607,26.8041601173,33.4493877451,1.10340720058,0.0,1.10340720058
 10/24  20:00:00,76.1042777288,3.50385419162,0.0,13.616931651,16.0824960704,28.0885557216,1.10344003245,0.0,1.10344003245
 10/24  21:00:00,78.0221134416,3.50385419162,0.0,16.8191629682,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029884981,0.0,1.1029884981
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298846965,0.0,1.10298846965
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298839148,0.0,1.10298839148
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031050817,0.0,1.1031050817
 10/25  06:00:00,99.135253671,3.50385419162,0.0,54.014799268,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,98.6331711006,3.50385419162,0.0,41.4219244456,16.0824960704,32.6817896323,1.13102062619,0.027745647877,1.10327497831
 10/25  08:00:00,134.026102183,3.58648659542,0.0,11.7803748952,48.2474882111,70.4033123869,2.18823443369,0.0,2.18823443369
 10/25  09:00:00,120.475727636,3.51212701462,0.0,6.65293135757,48.2474882111,62.0547409583,2.18891703257,0.0,2.18891703257
 10/25  10:00:00,117.387492922,3.875123717,0.66130955244,4.46698379543,48.2474882111,60.1281475517,2.18860971533,0.0,2.18860971533
 10/25  11:00:00,121.252873005,4.41416374948,3.4382741592,3.089765833,48.2474882111,62.0547409583,2.18929819275,0.0,2.18929819275
 10/25  12:00:00,124.225641133,4.70349676608,6.80142027112,2.95440333902,48.2474882111,61.5103924513,3.275570412,0.0,3.275570412
