Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/25  13:00:00,126.021494746,4.87988521223,7.93908194148,1.2863638231,48.2474882111,63.6602354638,2.19029220558,0.0,2.19029220558
 10/25  14:00:00,121.148133367,4.74408611917,7.97405623014,0.0459151609836,48.2474882111,60.1281475517,2.18857708098,0.0,2.18857708098
 10/25  15:00:00,122.029278198,4.59549866428,9.04970367731,0.0,48.2474882111,60.1281475517,2.18830243434,0.0,2.18830243434
 10/25  16:00:00,122.695034512,4.34349194686,7.07757659863,0.0,48.2474882111,63.0180376616,2.18905727757,0.0,2.18905727757
 10/25  17:00:00,108.23140435,3.92543948425,3.9089589668,0.0679535849313,37.5258241642,62.7947880557,1.10392922942,0.0,1.10392922942
 10/25  18:00:00,84.3906024497,3.50385419162,0.858760307863,2.39320878496,26.8041601173,36.0181789539,1.10364381449,0.0,1.10364381449
 10/25  19:00:00,84.4767609419,3.50385419162,0.0,5.90691879377,26.8041601173,33.4493877451,1.10341787503,0.0,1.10341787503
 10/25  20:00:00,72.9768264378,3.50385419162,0.0,10.4894803601,16.0824960704,28.0885557216,1.10353238939,0.0,1.10353238939
 10/25  21:00:00,74.1150780177,3.50385419162,0.0,12.9121275443,16.0824960704,26.8041601173,1.10312018515,0.0,1.10312018515
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298934623,0.0,1.10298934623
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298700205,0.0,1.10298700205
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298985777,0.0,1.10298985777
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,93.2175561713,3.50385419162,0.0,48.0971017683,5.36083202345,21.4433280938,1.10306626563,0.0,1.10306626563
 10/26  07:00:00,95.188870573,3.50385419162,0.0,37.977623918,16.0824960704,32.6817896323,3.78198860424,2.67841297216,1.10357563208
 10/26  08:00:00,133.189393046,3.62923038353,0.0,10.9009219702,48.2474882111,70.4033123869,1.22531365771,0.121001526905,1.1043121308
 10/26  09:00:00,120.20013263,3.53319386831,0.0,6.35626949844,48.2474882111,62.0547409583,2.18888729419,0.0,2.18888729419
 10/26  10:00:00,116.597612923,3.89657917401,0.0,4.31695789205,48.2474882111,60.1281475517,2.18862552191,0.0,2.18862552191
 10/26  11:00:00,118.896084245,4.51527636642,0.962145366188,3.10799324909,48.2474882111,62.0547409583,2.18956854077,0.0,2.18956854077
 10/26  12:00:00,121.996555588,4.78458848203,4.51994625733,2.92570009229,48.2474882111,61.5103924513,3.27517133045,0.0,3.27517133045
 10/26  13:00:00,125.504516449,4.92078362383,7.60801550806,1.05955354809,48.2474882111,63.6602354638,2.19018971455,0.0,2.19018971455
 10/26  14:00:00,121.708425107,4.78386956575,8.51230481187,0.0281748722152,48.2474882111,60.1281475517,2.18902852961,0.0,2.18902852961
 10/26  15:00:00,123.122905169,4.75853024055,9.98029907138,0.0,48.2474882111,60.1281475517,2.18837549366,0.0,2.18837549366
 10/26  16:00:00,126.06741999,4.63675735523,10.156696668,0.0,48.2474882111,63.0180376616,2.18906114825,0.0,2.18906114825
 10/26  17:00:00,108.678286227,4.0665442782,4.24766771241,0.0350219225578,37.5258241642,62.7947880557,1.10394172247,0.0,1.10394172247
 10/26  18:00:00,82.6793324198,3.50385419162,0.0,1.54069906288,26.8041601173,36.0181789539,2.18740187,0.0,2.18740187
 10/26  19:00:00,83.1333643449,3.50385419162,0.0,4.56352219682,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/26  20:00:00,72.4925401911,3.50385419162,0.0,10.0051941133,16.0824960704,28.0885557216,1.1035315502,0.0,1.1035315502
 10/26  21:00:00,75.3525478459,3.50385419162,0.0,14.1495973726,16.0824960704,26.8041601173,1.10315032075,0.0,1.10315032075
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298963866,0.0,1.10298963866
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298922908,0.0,1.10298922908
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299064444,0.0,1.10299064444
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311088209,0.0,1.10311088209
 10/27  06:00:00,87.6069806599,3.50385419162,0.0,42.4865262569,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,92.5703531944,3.50385419162,0.0,35.3591065394,16.0824960704,32.6817896323,2.57400107272,1.47039908763,1.10360198509
 10/27  08:00:00,132.878982191,3.62876040025,0.0,10.5909810985,48.2474882111,70.4033123869,2.20440428656,0.01604025391,2.18836403265
 10/27  09:00:00,119.585828183,3.50891035971,0.0,5.76624856006,48.2474882111,62.0547409583,2.18884342488,0.0,2.18884342488
 10/27  10:00:00,115.705115202,3.59719623748,0.0,3.72384310766,48.2474882111,60.1281475517,2.18870866676,0.0,2.18870866676
 10/27  11:00:00,117.501234895,4.1638589876,0.329081991222,2.69762465315,48.2474882111,62.0547409583,2.18954803848,0.0,2.18954803848
 10/27  12:00:00,121.320843009,4.46939315392,4.68882338107,2.3963057171,48.2474882111,61.5103924513,2.19046118985,0.0,2.19046118985
 10/27  13:00:00,126.516736466,4.85396916573,9.10501306868,0.641590462745,48.2474882111,63.6602354638,3.27514449782,0.0,3.27514449782
 10/27  14:00:00,123.428766491,4.67412974342,10.3705608907,0.0,48.2474882111,60.1281475517,2.18847072802,0.0,2.18847072802
 10/27  15:00:00,121.49897146,4.01621307545,9.09868252789,0.0,48.2474882111,60.1281475517,1.1040668053,0.0,1.1040668053
 10/27  16:00:00,121.936733293,3.78907741352,6.87368991288,0.0,48.2474882111,63.0180376616,2.18905236362,0.0,2.18905236362
 10/27  17:00:00,110.27755034,3.82322763242,3.35481677033,0.30312029004,37.5258241642,62.7947880557,2.18812821606,0.0,2.18812821606
 10/27  18:00:00,86.2735831872,3.50385419162,0.0,5.13494983032,26.8041601173,36.0181789539,1.10365180944,0.0,1.10365180944
 10/27  19:00:00,86.3895891736,3.50385419162,0.0,7.81974702556,26.8041601173,33.4493877451,1.10340225995,0.0,1.10340225995
 10/27  20:00:00,74.701932114,3.50385419162,0.0,12.2145860363,16.0824960704,28.0885557216,1.10353045192,0.0,1.10353045192
 10/27  21:00:00,75.8528380853,3.50385419162,0.0,14.649887612,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304654748,0.0,1.10304654748
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299025869,0.0,1.10299025869
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299051729,0.0,1.10299051729
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299073029,0.0,1.10299073029
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,81.5073582747,3.50385419162,0.0,36.3869038717,5.36083202345,21.4433280938,1.10307223887,0.0,1.10307223887
 10/28  07:00:00,73.9709930903,3.50385419162,0.0,33.582289603,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/28  08:00:00,85.5374083307,3.50385419162,0.0,23.9214091951,26.8041601173,31.2995447326,1.10340332354,0.0,1.10340332354
 10/28  09:00:00,85.434967397,3.50385419162,0.0,21.5712759537,26.8041601173,33.5472370403,1.10358772007,0.0,1.10358772007
 10/28  10:00:00,79.7557357606,3.50385419162,0.0,16.8553410206,26.8041601173,32.583940337,1.10360940343,0.0,1.10360940343
 10/28  11:00:00,78.6214379571,3.50385419162,0.0,13.4733509094,26.8041601173,34.8316326447,2.18729208815,0.0,2.18729208815
 10/28  12:00:00,80.563794931,3.50385419162,3.45134304192,13.2487604457,26.8041601173,33.5472370403,1.10364082779,0.0,1.10364082779
 10/28  13:00:00,77.275733072,3.50385419162,6.12364916724,9.85718367024,26.8041601173,30.9784458315,1.10363302147,0.0,1.10363302147
 10/28  14:00:00,52.8753474946,3.50385419162,2.29522295951,17.6948789233,8.04124803518,21.3317032909,1.10340158017,0.0,1.10340158017
 10/28  15:00:00,50.1682019849,3.50385419162,0.751197443914,17.8161545336,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/28  16:00:00,48.6051205166,3.50385419162,2.09589246826,14.5872791399,8.04124803518,20.3684065876,1.10339570529,0.0,1.10339570529
 10/28  17:00:00,48.5944272401,3.50385419162,1.00503688558,20.9202572468,2.68041601173,18.0090894769,1.1030781242,0.0,1.1030781242
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307213744,0.0,1.10307213744
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314277851,0.0,1.10314277851
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029913902,0.0,1.1029913902
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294736373,0.0,1.10294736373
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294650717,0.0,1.10294650717
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295705693,0.0,1.10295705693
 10/29  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294554941,0.0,1.10294554941
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306199803,0.0,1.10306199803
 10/29  12:00:00,19.3535575717,0.200295179497,0.381910216005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,24.2778602853,1.54788269425,3.95862541482,0.0,2.68041601173,16.0824960704,1.10316387388,0.0,1.10316387388
 10/29  14:00:00,23.6340274476,1.28709936263,3.57557590881,0.0,2.68041601173,16.0824960704,1.10309198052,0.0,1.10309198052
 10/29  15:00:00,21.8173408878,0.851254512862,2.19473419869,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295218129,0.0,1.10295218129
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295093577,0.0,1.10295093577
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300729445,0.0,1.10300729445
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295086125,0.0,1.10295086125
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299277022,0.0,1.10299277022
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305346631,0.0,1.10305346631
 10/30  06:00:00,123.363965735,3.50385419162,0.0,78.2435113323,5.36083202345,21.4433280938,1.10307354199,0.0,1.10307354199
 10/30  07:00:00,116.601181516,3.50385419162,0.0,59.3899348606,16.0824960704,32.6817896323,6.5576742756,5.45412945582,1.10354481978
 10/30  08:00:00,148.179377048,3.50385419162,0.0,26.0162821642,48.2474882111,70.4033123869,2.60520305548,1.50095341267,1.10424964281
 10/30  09:00:00,125.119638271,3.50385419162,0.0,11.3051148161,48.2474882111,62.0547409583,2.18888145745,0.0,2.18888145745
 10/30  10:00:00,120.032330172,3.68617293795,0.0,7.96208137756,48.2474882111,60.1281475517,2.1889218303,0.0,2.1889218303
 10/30  11:00:00,120.851265842,4.05180540819,0.0,6.4887911703,48.2474882111,62.0547409583,2.18967074277,0.0,2.18967074277
 10/30  12:00:00,120.767548757,4.30100009545,0.0,6.70022790521,48.2474882111,61.5103924513,3.27553107577,0.0,3.27553107577
 10/30  13:00:00,119.853987364,4.20121938541,0.723019836278,3.01358437318,48.2474882111,63.6602354638,2.19008640262,0.0,2.19008640262
 10/30  14:00:00,117.834782257,4.41813746219,4.47176374435,0.560805193107,48.2474882111,60.1281475517,2.18894264991,0.0,2.18894264991
 10/30  15:00:00,119.916740944,4.34417430334,7.18661306741,0.00187771604784,48.2474882111,60.1281475517,2.18840498058,0.0,2.18840498058
 10/30  16:00:00,121.881158244,4.02928578573,6.57466008485,0.00324640627962,48.2474882111,63.0180376616,2.18905146161,0.0,2.18905146161
 10/30  17:00:00,110.018794278,3.78313472606,2.00054299162,1.43873091317,37.5258241642,62.7947880557,1.10394527637,0.0,1.10394527637
 10/30  18:00:00,86.5228726696,3.50385419162,0.0,5.38423931276,26.8041601173,36.0181789539,2.18743961836,0.0,2.18743961836
 10/30  19:00:00,88.4485113239,3.50385419162,0.0,9.8786691758,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,77.7274047105,3.50385419162,0.0,15.2400586328,16.0824960704,28.0885557216,1.10345437415,0.0,1.10345437415
 10/30  21:00:00,79.3581318737,3.50385419162,0.0,18.1551814003,16.0824960704,26.8041601173,1.10326701753,0.0,1.10326701753
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299113655,0.0,1.10299113655
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299333982,0.0,1.10299333982
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299232742,0.0,1.10299232742
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312913888,0.0,1.10312913888
 10/31  06:00:00,105.563041962,3.50385419162,0.0,60.4425875592,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,102.850938924,3.50385419162,0.0,45.6396922688,16.0824960704,32.6817896323,5.20587038341,4.10236668224,1.10350370117
 10/31  08:00:00,137.46544162,3.56699676913,0.0,15.239204159,48.2474882111,70.4033123869,2.91901063919,0.730477052201,2.18853358699
 10/31  09:00:00,125.539078658,3.50385419162,0.0,11.7245552033,48.2474882111,62.0547409583,2.18876546385,0.0,2.18876546385
 10/31  10:00:00,123.82714243,3.50385419162,0.0,11.9392123817,48.2474882111,60.1281475517,2.18895587821,0.0,2.18895587821
 10/31  11:00:00,126.545287701,3.50385419162,0.0,12.7307642459,48.2474882111,62.0547409583,2.1895345895,0.0,2.1895345895
 10/31  12:00:00,129.259683857,3.55886492301,0.0,15.9344981777,48.2474882111,61.5103924513,3.27553186828,0.0,3.27553186828
 10/31  13:00:00,127.177274637,3.58303703218,0.0,11.6780738355,48.2474882111,63.6602354638,2.19034217835,0.0,2.19034217835
 10/31  14:00:00,122.971637237,3.50385419162,0.0,11.0837071887,48.2474882111,60.1281475517,2.18865339919,0.0,2.18865339919
 10/31  15:00:00,123.161465227,3.50385419162,0.0,11.2735351783,48.2474882111,60.1281475517,2.18842766507,0.0,2.18842766507
 10/31  16:00:00,126.195296235,3.58738732519,0.0,11.333942943,48.2474882111,63.0180376616,2.1892618316,0.0,2.1892618316
 10/31  17:00:00,121.490314911,3.68388083243,0.0,15.010048431,37.5258241642,62.7947880557,1.1039178402,0.0,1.1039178402
 10/31  18:00:00,103.520983562,3.50385419162,0.0,22.382350205,26.8041601173,36.0181789539,1.10370983736,0.0,1.10370983736
 10/31  19:00:00,103.223070354,3.50385419162,0.0,24.6532282059,26.8041601173,33.4493877451,1.10343986301,0.0,1.10343986301
 10/31  20:00:00,93.9242031469,3.50385419162,0.0,31.4368570691,16.0824960704,28.0885557216,1.15893356161,0.0553937628935,1.10353979872
 10/31  21:00:00,96.964848868,3.50385419162,0.0,35.7618983946,16.0824960704,26.8041601173,3.77702456447,2.67390484246,1.10311972202
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299232896,0.0,1.10299232896
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299396555,0.0,1.10299396555
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299095066,0.0,1.10299095066
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,150.777943144,3.50385419162,0.0,105.657488741,5.36083202345,21.4433280938,1.17883828915,0.0756777958945,1.10316049325
 11/01  07:00:00,139.92924588,3.50385419162,0.0,80.250665892,16.0824960704,32.6817896323,57.831730095,56.728110559,1.1036195359
 11/01  08:00:00,170.822027849,3.50792448454,0.0,48.6548626719,48.2474882111,70.4033123869,53.8799050413,51.6913461866,2.18855885469
 11/01  09:00:00,158.483589327,3.50385419162,0.0,44.6690658722,48.2474882111,62.0547409583,49.0941242009,46.905455331,2.18866886992
 11/01  10:00:00,153.213289793,3.50385419162,0.0,41.3253597447,48.2474882111,60.1281475517,44.1803693696,43.0757836333,1.10458573626
 11/01  11:00:00,150.093331647,3.50385419162,0.0,36.2788081921,48.2474882111,62.0547409583,42.1810476978,38.9068041197,3.2742435781
 11/01  12:00:00,153.161285293,3.50385419162,0.0,39.8911103447,48.2474882111,61.5103924513,34.6257014641,32.4352246218,2.19047684233
 11/01  13:00:00,148.820574897,3.50555784197,0.0,33.3988532862,48.2474882111,63.6602354638,36.3998629581,33.1245913094,3.27527164867
 11/01  14:00:00,145.204459815,3.50385419162,0.0,33.3165297665,48.2474882111,60.1281475517,40.6094831195,38.4209047676,2.18857835193
 11/01  15:00:00,146.156317852,3.50385419162,0.0,34.2683878037,48.2474882111,60.1281475517,42.614213859,41.5100807034,1.10413315553
 11/01  16:00:00,149.462853567,3.51568628439,0.0,34.6732013154,48.2474882111,63.0180376616,44.2114624861,42.0222159302,2.18924655593
 11/01  17:00:00,146.21354087,3.61578794518,0.0,39.801367277,37.5258241642,62.7947880557,43.816183055,41.6278429544,2.18834010063
 11/01  18:00:00,130.837793047,3.50385419162,0.0,49.6991596903,26.8041601173,36.0181789539,47.6951184738,46.591492996,1.10362547781
 11/01  19:00:00,130.371341581,3.50385419162,0.0,51.8014994332,26.8041601173,33.4493877451,48.5146473043,47.411237108,1.10341019627
 11/01  20:00:00,121.703344135,3.50385419162,0.0,59.2159980576,16.0824960704,28.0885557216,48.641142484,47.5376054347,1.10353704934
 11/01  21:00:00,123.815475887,3.50385419162,0.0,62.6125254135,16.0824960704,26.8041601173,48.4987030178,47.3955760037,1.10312701412
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029941886,0.0,1.1029941886
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299347364,0.0,1.10299347364
 11/02  03:00:00,42.9994989507,0.606139911014,0.0,3.45717484006,2.68041601173,21.4433280938,0.375770117005,0.355770117005,0.02
 11/02  04:00:00,46.2989528129,1.01023318502,0.0,6.35253542822,2.68041601173,21.4433280938,1.55443796194,0.451387365976,1.10305059596
 11/02  05:00:00,47.8979787501,0.808186548019,0.0,5.47319199075,5.36083202345,21.4433280938,0.256572816074,0.236572816074,0.02
 11/02  06:00:00,174.53585528,3.50385419162,0.0,129.415400877,5.36083202345,21.4433280938,1.24798545722,0.144871079263,1.10311437796
 11/02  07:00:00,156.857427994,3.50385419162,0.0,97.1788480052,16.0824960704,32.6817896323,50.9733302058,49.8696966947,1.10363351105
 11/02  08:00:00,184.467238105,3.50385419162,0.0,62.3041432209,48.2474882111,70.4033123869,47.0766432306,44.888199521,2.18844370956
 11/02  09:00:00,165.788904278,3.50385419162,0.0,51.9743808226,48.2474882111,62.0547409583,42.1951639394,41.0906624782,1.10450146122
 11/02  10:00:00,157.710058695,3.50385419162,0.0,45.8221286465,48.2474882111,60.1281475517,40.0971414365,37.9081966494,2.18894478702
 11/02  11:00:00,156.372927885,3.50385419162,0.0,42.5584044302,48.2474882111,62.0547409583,39.4571392805,36.1829005846,3.27423869599
 11/02  12:00:00,159.476409841,3.50385419162,0.0,46.2062348928,48.2474882111,61.5103924513,37.7416381823,35.5509574604,2.19068072195
 11/02  13:00:00,151.83749849,3.50385419162,0.0,36.4174805298,48.2474882111,63.6602354638,38.203459995,34.9281178229,3.27534217207
 11/02  14:00:00,142.660115242,3.50385419162,0.0,30.772185194,48.2474882111,60.1281475517,35.2907174132,33.1021490252,2.188568388
 11/02  15:00:00,138.258233356,3.50385419162,0.0,26.3703033073,48.2474882111,60.1281475517,30.0861004851,28.9818276175,1.10427286759
 11/02  16:00:00,139.108084292,3.5043116396,0.0,24.3298066854,48.2474882111,63.0180376616,28.5971699,26.4081004663,2.18906943373
 11/02  17:00:00,138.134017338,3.60122691114,0.0,31.7364047799,37.5258241642,62.7947880557,29.2777213016,27.0895366517,2.18818464996
 11/02  18:00:00,126.490111704,3.50385419162,0.0,45.3514783467,26.8041601173,36.0181789539,33.5275783443,32.4238885491,1.10368979517
 11/02  19:00:00,125.464584122,3.50385419162,0.0,46.8947419738,26.8041601173,33.4493877451,32.7933351752,31.689895674,1.10343950119
 11/02  20:00:00,117.960407038,3.50385419162,0.0,55.4730609599,16.0824960704,28.0885557216,33.1183184088,32.014839226,1.10347918276
 11/02  21:00:00,121.539231077,3.50385419162,0.0,60.3362806036,16.0824960704,26.8041601173,32.7732980099,32.7532980099,0.02
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313796748,0.0,1.10313796748
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299462931,0.0,1.10299462931
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299248215,0.0,1.10299248215
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,45.4004518046,1.01023318502,0.0,5.45403441989,2.68041601173,21.4433280938,1.34770879819,0.244654643449,1.10305415474
 11/03  05:00:00,47.1554540021,0.808186548019,0.0,4.7306672427,5.36083202345,21.4433280938,0.0896529479988,0.0696529479988,0.02
 11/03  06:00:00,175.665184321,3.50385419162,0.0,130.544729918,5.36083202345,21.4433280938,1.14839145644,0.0453085325773,1.10308292386
 11/03  07:00:00,161.173639444,3.50385419162,0.0,101.495059455,16.0824960704,32.6817896323,55.9300778101,54.826498192,1.10357961806
 11/03  08:00:00,188.381966423,3.50385419162,0.0,66.2188715392,48.2474882111,70.4033123869,51.5560140464,50.4518102804,1.10420376606
 11/03  09:00:00,171.60504222,3.50385419162,0.0,57.7905187646,48.2474882111,62.0547409583,46.6922441315,44.5033788729,2.18886525866
 11/03  10:00:00,162.938277625,3.50385419162,0.0,51.0503475763,48.2474882111,60.1281475517,37.4189381954,35.2301000336,2.18883816175
 11/03  11:00:00,157.876984134,3.50385419162,0.0,44.0624606792,48.2474882111,62.0547409583,28.2668517824,25.6199187036,2.64693307881
 11/03  12:00:00,157.025197255,3.50385419162,0.0,43.7550223072,48.2474882111,61.5103924513,22.1678863737,19.3500100501,2.81787632362
 11/03  13:00:00,143.319495033,3.50385419162,0.0,27.8994770726,48.2474882111,63.6602354638,17.2750537414,13.9994454085,3.27560833287
 11/03  14:00:00,135.119935079,3.50385419162,0.0,23.2320050304,48.2474882111,60.1281475517,11.9860875945,9.79757569157,2.1885119029
 11/03  15:00:00,131.624007239,3.50385419162,0.0,19.7360771908,48.2474882111,60.1281475517,7.80988348173,6.70563656661,1.10424691512
 11/03  16:00:00,130.605429267,3.50754349489,0.0,15.8239198056,48.2474882111,63.0180376616,9.75218823295,7.56316187485,2.18902635811
 11/03  17:00:00,131.704835358,3.61455168071,0.0,25.2938980299,37.5258241642,62.7947880557,20.147303689,17.9591526565,2.18815103253
 11/03  18:00:00,124.11573745,3.50385419162,0.0,42.9771040935,26.8041601173,36.0181789539,31.9860515922,30.8823748743,1.10367671788
 11/03  19:00:00,125.345698164,3.50385419162,0.0,46.7758560156,26.8041601173,33.4493877451,32.3248973919,31.2214672691,1.10343012278
 11/03  20:00:00,120.051478835,3.50385419162,0.0,57.5641327569,16.0824960704,28.0885557216,36.8627581808,35.7592880339,1.10347014688
 11/03  21:00:00,125.239850723,3.50385419162,0.0,64.0369002498,16.0824960704,26.8041601173,42.3165126535,42.2965126535,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312767839,0.0,1.10312767839
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299433674,0.0,1.10299433674
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,37.3794899641,0.606139911014,0.0,3.19799787685,2.68041601173,16.0824960704,1.26607287124,0.163018014217,1.10305485702
 11/04  03:00:00,39.0740542874,0.808186548019,0.0,4.69051556322,2.68041601173,16.0824960704,0.187811164211,0.167811164211,0.02
 11/04  04:00:00,40.7646373434,1.01023318502,0.0,6.17905198218,2.68041601173,16.0824960704,1.19050622999,0.0875082844581,1.10299794554
 11/04  05:00:00,40.2591302471,0.808186548019,0.0,5.87559152291,2.68041601173,16.0824960704,0.309531484892,0.289531484892,0.02
 11/04  06:00:00,180.557638879,3.50385419162,0.0,135.437184476,5.36083202345,21.4433280938,1.11880006865,0.0157164549195,1.10308361373
 11/04  07:00:00,151.88362506,3.50385419162,0.0,109.02758824,5.36083202345,26.5809105114,48.28668609,48.26668609,0.02
 11/04  08:00:00,148.189304864,3.50385419162,0.0,86.5733057283,26.8041601173,31.2995447326,43.6170835498,42.5136423063,1.10344124355
 11/04  09:00:00,140.236787321,3.50385419162,0.0,76.3730958773,26.8041601173,33.5472370403,38.9625595694,37.8588565227,1.10370304678
 11/04  10:00:00,134.980161674,3.50385419162,0.0,72.0797669342,26.8041601173,32.583940337,33.8269457608,32.723300768,1.10364499283
 11/04  11:00:00,130.480486502,3.50385419162,0.0,65.3323994546,26.8041601173,34.8316326447,29.8010700641,27.6136260673,2.18744399677
 11/04  12:00:00,122.909933303,3.50385419162,0.0,59.0462418599,26.8041601173,33.5472370403,22.1189043593,21.0152261962,1.10367816311
 11/04  13:00:00,108.877239025,3.50385419162,0.0,47.5823387904,26.8041601173,30.9784458315,13.1569099451,12.053343144,1.10356680108
 11/04  14:00:00,85.605889978,3.50385419162,0.0,52.7206443662,8.04124803518,21.3317032909,9.97456527955,8.87117978929,1.10338549026
 11/04  15:00:00,81.7840229931,3.50385419162,0.0,50.1831729857,8.04124803518,20.0473076865,11.0485516617,9.94518915143,1.10336251024
 11/04  16:00:00,86.6309712034,3.50385419162,0.0,54.7090222949,8.04124803518,20.3684065876,13.1240695348,13.1040695348,0.02
 11/04  17:00:00,94.3924104841,3.50385419162,0.0,67.7232773764,2.68041601173,18.0090894769,16.223137935,15.1199091836,1.10322875136
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030838662,0.0,1.1030838662
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308031362,0.0,1.10308031362
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299607299,0.0,1.10299607299
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299591046,0.0,1.10299591046
 11/05  01:00:00,37.124062121,0.606139911014,0.0,2.94257003377,2.68041601173,16.0824960704,0.0570770808134,0.0370770808134,0.02
 11/05  02:00:00,38.779313067,0.808186548019,0.0,4.39577434283,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,40.650842223,1.01023318502,0.0,6.06525686179,2.68041601173,16.0824960704,1.1029512935,0.0,1.1029512935
 11/05  04:00:00,39.9443519931,0.808186548019,0.0,5.56081326884,2.68041601173,16.0824960704,0.0421428347274,0.0221428347274,0.02
 11/05  05:00:00,42.6318385803,1.01023318502,0.0,8.04625321909,2.68041601173,16.0824960704,1.18889255636,0.0857477130057,1.10314484336
 11/05  06:00:00,42.0423286303,0.808186548019,0.0,7.6587899061,2.68041601173,16.0824960704,0.394250840202,0.374250840202,0.02
 11/05  07:00:00,35.9419813357,1.01023318502,0.0,8.75839597452,2.68041601173,16.0824960704,1.34324439993,0.240253716894,1.10299068304
 11/05  08:00:00,24.0097234425,0.808186548019,0.0,4.43018471829,2.68041601173,16.0824960704,0.312707719593,0.292707719593,0.02
 11/05  09:00:00,23.8251513164,1.01023318502,0.0,4.04356595518,2.68041601173,16.0824960704,0.0802700650682,0.0602700650682,0.02
 11/05  10:00:00,21.2401758276,0.606139911014,0.0,1.86268374036,2.68041601173,16.0824960704,1.12431728185,0.0213092870592,1.10300799479
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308397618,0.0,1.10308397618
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309514626,0.0,1.10309514626
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295463879,0.0,1.10295463879
 11/05  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295453965,0.0,1.10295453965
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306373906,0.0,1.10306373906
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,38.1097971375,1.01023318502,0.0,3.52421177632,2.68041601173,16.0824960704,1.10299982,0.0,1.10299982
 11/05  24:00:00,37.5379879604,0.808186548019,0.0,3.15444923621,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,44.091068067,1.01023318502,0.0,4.14465068237,2.68041601173,21.4433280938,1.10299918376,0.0,1.10299918376
 11/06  02:00:00,43.5138845991,0.808186548019,0.0,3.76951385142,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,45.2086620441,1.01023318502,0.0,5.26224465943,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,44.1480786449,0.808186548019,0.0,4.40370789722,2.68041601173,21.4433280938,1.10299636454,0.0,1.10299636454
 11/06  05:00:00,45.7723768639,1.01023318502,0.0,5.82595947925,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,47.1862256981,0.808186548019,0.0,4.76143893868,5.36083202345,21.4433280938,1.10304161964,0.0,1.10304161964
 11/06  07:00:00,186.734161856,3.50385419162,0.0,149.015707453,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,146.006843711,3.50385419162,0.0,93.7302637228,16.0824960704,32.6817896323,11.7317647138,10.6284748946,1.10328981919
 11/06  09:00:00,160.512663566,3.50385419162,0.0,38.3495686826,48.2474882111,70.4033123869,3.73704328125,1.54884785878,2.18819542247
 11/06  10:00:00,142.179020373,3.53225323709,0.0,28.3360978721,48.2474882111,62.0547409583,2.18908821222,0.0,2.18908821222
 11/06  11:00:00,135.877741987,3.81859289498,0.0,23.675073235,48.2474882111,60.1281475517,2.18905623782,0.0,2.18905623782
 11/06  12:00:00,133.885769969,4.17982399711,1.81844960651,17.5768271023,48.2474882111,62.0547409583,2.18956680541,0.0,2.18956680541
 11/06  13:00:00,137.860654319,4.28981627772,4.5566926993,19.2478245854,48.2474882111,61.5103924513,3.27540197837,0.0,3.27540197837
 11/06  14:00:00,130.173176151,4.35636748415,6.30304917058,7.59759572735,48.2474882111,63.6602354638,3.27576949325,0.0,3.27576949325
 11/06  15:00:00,122.713113707,4.21226611911,6.65473142084,3.46204031058,48.2474882111,60.1281475517,1.10421423856,0.0,1.10421423856
 11/06  16:00:00,119.288430221,3.80496827499,3.63999318661,3.45939290223,48.2474882111,60.1281475517,2.18845191003,0.0,2.18845191003
 11/06  17:00:00,125.120553881,3.56172766737,0.0592097831691,5.29098379695,48.2474882111,63.0180376616,2.18934551778,0.0,2.18934551778
 11/06  18:00:00,132.1159538,3.62279198824,0.0,13.3601094973,37.5258241642,62.7947880557,2.18817580117,0.0,2.18817580117
 11/06  19:00:00,103.225160078,3.50385419162,0.0,22.0865267207,26.8041601173,36.0181789539,1.10361965884,0.0,1.10361965884
 11/06  20:00:00,105.554869744,3.50385419162,0.0,26.9850275964,26.8041601173,33.4493877451,1.59338021726,0.489993917509,1.10338629975
 11/06  21:00:00,100.316636238,3.50385419162,0.0,37.82929016,16.0824960704,28.0885557216,1.27643586764,0.17290240617,1.10353346147
 11/06  22:00:00,103.372902563,3.50385419162,0.0,42.1699520898,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030504197,0.0,1.1030504197
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299792076,0.0,1.10299792076
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029956343,0.0,1.1029956343
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299821493,0.0,1.10299821493
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,118.361928005,3.50385419162,0.0,80.6434736025,5.36083202345,21.4433280938,1.10309225529,0.0,1.10309225529
 11/07  08:00:00,103.00299659,3.50385419162,0.0,50.7264166016,16.0824960704,32.6817896323,1.10355694055,0.0,1.10355694055
 11/07  09:00:00,135.989385483,3.51394277895,0.0,13.8162020122,48.2474882111,70.4033123869,1.10433631986,0.0,1.10433631986
 11/07  10:00:00,124.592392875,3.50385419162,2.61637616725,8.16149325247,48.2474882111,62.0547409583,2.1888749272,0.0,2.1888749272
 11/07  11:00:00,124.084359412,3.50385419162,5.74101608069,6.4554132828,48.2474882111,60.1281475517,2.18888894364,0.0,2.18888894364
 11/07  12:00:00,127.598337818,3.50385419162,8.40081394376,5.38300041881,48.2474882111,62.0547409583,3.27426061027,0.0,3.27426061027
 11/07  13:00:00,129.084305781,3.52926800911,8.57897168525,7.20974533011,48.2474882111,61.5103924513,2.19078079263,0.0,2.19078079263
 11/07  14:00:00,127.170300384,3.56788168239,8.3488195821,3.33743535038,48.2474882111,63.6602354638,3.27575570976,0.0,3.27575570976
 11/07  15:00:00,122.724119205,3.50385419162,6.87412690286,3.9620622533,48.2474882111,60.1281475517,2.18857900857,0.0,2.18857900857
 11/07  16:00:00,122.567883422,3.50385419162,5.0475671964,5.63238617696,48.2474882111,60.1281475517,1.1041508129,0.0,1.1041508129
 11/07  17:00:00,128.143485065,3.58059003678,1.25464639051,7.09961600392,48.2474882111,63.0180376616,3.27393248612,0.0,3.27393248612
 11/07  18:00:00,128.95207689,3.67307666897,0.0,10.1459479066,37.5258241642,62.7947880557,1.10384669948,0.0,1.10384669948
 11/07  19:00:00,96.4541086451,3.50385419162,0.0,15.3154752882,26.8041601173,36.0181789539,1.10369469405,0.0,1.10369469405
 11/07  20:00:00,96.4638276914,3.50385419162,0.0,17.8939855433,26.8041601173,33.4493877451,1.10347469729,0.0,1.10347469729
 11/07  21:00:00,87.0537502263,3.50385419162,0.0,24.5664041486,16.0824960704,28.0885557216,1.10351282949,0.0,1.10351282949
 11/07  22:00:00,88.1767912639,3.50385419162,0.147004960286,26.8268358302,16.0824960704,26.8041601173,1.1031388426,0.0,1.1031388426
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299759372,0.0,1.10299759372
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299586719,0.0,1.10299586719
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299904377,0.0,1.10299904377
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,102.432214464,3.50385419162,0.0,64.7137600612,5.36083202345,21.4433280938,1.10316404451,0.0,1.10316404451
 11/08  08:00:00,93.0525623856,3.50385419162,0.0,40.7759823973,16.0824960704,32.6817896323,2.31547303239,1.21182697879,1.1036460536
 11/08  09:00:00,141.70942796,3.53089981075,0.0,19.5192874574,48.2474882111,70.4033123869,2.18869722192,0.0,2.18869722192
 11/08  10:00:00,129.15405231,3.50385419162,0.0,15.3395288553,48.2474882111,62.0547409583,2.18887591053,0.0,2.18887591053
 11/08  11:00:00,123.232556123,3.50385419162,2.66946979477,8.6751562796,48.2474882111,60.1281475517,2.1891865077,0.0,2.1891865077
 11/08  12:00:00,124.742345086,3.51200313484,5.23837563022,5.68129705794,48.2474882111,62.0547409583,2.18988231967,0.0,2.18988231967
 11/08  13:00:00,128.634684677,3.55900349485,8.15344791665,7.15591250929,48.2474882111,61.5103924513,3.27572248304,0.0,3.27572248304
 11/08  14:00:00,127.929104091,3.61822174365,10.0605690263,2.33414955204,48.2474882111,63.6602354638,2.19058461627,0.0,2.19058461627
 11/08  15:00:00,120.452761023,3.75633441773,7.82904512636,0.48330562195,48.2474882111,60.1281475517,2.18901385039,0.0,2.18901385039
 11/08  16:00:00,117.463062086,3.66350465998,4.64548903291,0.769992536305,48.2474882111,60.1281475517,2.18853275133,0.0,2.18853275133
 11/08  17:00:00,123.078231499,3.64979356491,1.51934613647,1.70045916411,48.2474882111,63.0180376616,2.18957728381,0.0,2.18957728381
 11/08  18:00:00,123.909526336,3.72489656493,0.0,5.05157745739,37.5258241642,62.7947880557,1.10396395339,0.0,1.10396395339
 11/08  19:00:00,91.2430964004,3.50385419162,0.0,10.1044630435,26.8041601173,36.0181789539,2.18750997935,0.0,2.18750997935
 11/08  20:00:00,92.3434202426,3.50385419162,0.0,13.7735780945,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/08  21:00:00,84.8527453143,3.50385419162,0.0,22.3653992365,16.0824960704,28.0885557216,1.10350362995,0.0,1.10350362995
 11/08  22:00:00,86.0478511502,3.50385419162,0.0,24.8449006768,16.0824960704,26.8041601173,1.10331760272,0.0,1.10331760272
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299819045,0.0,1.10299819045
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299645763,0.0,1.10299645763
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299974059,0.0,1.10299974059
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312011468,0.0,1.10312011468
 11/09  07:00:00,94.4488084394,3.50385419162,0.0,54.263020703,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,84.9524162061,3.50385419162,0.0,32.6758362177,16.0824960704,32.6817896323,1.10362523681,0.0,1.10362523681
 11/09  09:00:00,130.179239365,3.57396139785,0.0,7.94603727521,48.2474882111,70.4033123869,2.18832790615,0.0,2.18832790615
 11/09  10:00:00,120.270888072,3.50385459296,1.14988639257,5.30647782311,48.2474882111,62.0547409583,2.1889935774,0.0,2.1889935774
 11/09  11:00:00,119.008878115,3.50385419162,3.31634993901,3.80459812706,48.2474882111,60.1281475517,2.18899432674,0.0,2.18899432674
 11/09  12:00:00,118.331932085,3.51917377088,1.45911558957,3.04297346078,48.2474882111,62.0547409583,2.18955834704,0.0,2.18955834704
 11/09  13:00:00,117.571173502,3.60094254418,0.0,4.20391020139,48.2474882111,61.5103924513,3.27545469251,0.0,3.27545469251
 11/09  14:00:00,117.729267082,3.62253859171,0.0,2.19056472169,48.2474882111,63.6602354638,3.27569389949,0.0,3.27569389949
 11/09  15:00:00,113.09674661,3.52340032701,0.0,1.18927042601,48.2474882111,60.1281475517,1.1042593045,0.0,1.1042593045
 11/09  16:00:00,113.917256174,3.52936504084,0.0,2.00381527668,48.2474882111,60.1281475517,2.18856432856,0.0,2.18856432856
 11/09  17:00:00,125.092725245,3.62604633491,0.0,5.25804627634,48.2474882111,63.0180376616,2.18900485183,0.0,2.18900485183
 11/09  18:00:00,128.425240031,3.72012149204,0.0,9.57206622495,37.5258241642,62.7947880557,2.18817238185,0.0,2.18817238185
 11/09  19:00:00,97.0681261791,3.50385419162,0.0,15.9294928223,26.8041601173,36.0181789539,1.10369743251,0.0,1.10369743251
 11/09  20:00:00,98.620595054,3.50385419162,0.0,20.0507529059,26.8041601173,33.4493877451,1.10345549114,0.0,1.10345549114
 11/09  21:00:00,89.6393592389,3.50385419162,0.0,27.1520131612,16.0824960704,28.0885557216,1.53682353214,0.433316396076,1.10350713606
 11/09  22:00:00,91.483727095,3.50385419162,0.0,30.2807766217,16.0824960704,26.8041601173,2.73295946612,1.62984151574,1.10311795038
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299668537,0.0,1.10299668537
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300045652,0.0,1.10300045652
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300064268,0.0,1.10300064268
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,115.958970325,3.50385419162,0.0,75.7731825892,5.36083202345,21.4433280938,1.10308997502,0.0,1.10308997502
 11/10  08:00:00,103.899539832,3.50385419162,0.0,51.6229598433,16.0824960704,32.6817896323,12.8539835664,11.7503173604,1.10366620599
 11/10  09:00:00,143.407156905,3.53862902355,0.0,21.2092871895,48.2474882111,70.4033123869,3.69783617197,1.50923534843,2.18860082354
 11/10  10:00:00,127.522338954,3.50385419162,0.0,13.7078154994,48.2474882111,62.0547409583,1.10434512542,0.0,1.10434512542
 11/10  11:00:00,122.811225961,3.50385419162,0.0,10.9232959124,48.2474882111,60.1281475517,2.18923751439,0.0,2.18923751439
 11/10  12:00:00,122.992833097,3.50385419162,0.0,9.17830964227,48.2474882111,62.0547409583,3.27451067872,0.0,3.27451067872
 11/10  13:00:00,123.097405502,3.56710843073,0.0,9.76397631453,48.2474882111,61.5103924513,2.19040058654,0.0,2.19040058654
 11/10  14:00:00,121.309098611,3.5985433433,0.0,5.79439149858,48.2474882111,63.6602354638,3.27591443447,0.0,3.27591443447
 11/10  15:00:00,116.135080471,3.50643457752,0.0,4.24457003692,48.2474882111,60.1281475517,2.18891139732,0.0,2.18891139732
 11/10  16:00:00,116.791765371,3.51317871623,0.0,4.89451079774,48.2474882111,60.1281475517,2.18844814485,0.0,2.18844814485
 11/10  17:00:00,127.923669006,3.60510188732,0.0,8.10993448482,48.2474882111,63.0180376616,2.18965310296,0.0,2.18965310296
 11/10  18:00:00,132.000560682,3.69649879927,0.0,13.171009569,37.5258241642,62.7947880557,1.10393612374,0.0,1.10393612374
 11/10  19:00:00,101.901620218,3.50385419162,0.0,20.7629868614,26.8041601173,36.0181789539,2.18748379525,0.0,2.18748379525
 11/10  20:00:00,102.54024001,3.50385419162,0.0,23.9703978616,26.8041601173,33.4493877451,0.165413418725,0.145413418725,0.02
 11/10  21:00:00,93.4701575958,3.50385419162,0.0,30.9828115181,16.0824960704,28.0885557216,5.37882604804,4.27533486827,1.10349117977
 11/10  22:00:00,96.3059487329,3.50385419162,0.0,35.1029982596,16.0824960704,26.8041601173,7.69253842456,6.58922909141,1.10330933315
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299747747,0.0,1.10299747747
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295771522,0.0,1.10295771522
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295753951,0.0,1.10295753951
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308758404,0.0,1.10308758404
 11/11  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299260741,0.0,1.10299260741
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295820333,0.0,1.10295820333
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303775357,0.0,1.10303775357
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304659135,0.0,1.10304659135
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295700694,0.0,1.10295700694
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295730916,0.0,1.10295730916
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308558841,0.0,1.10308558841
