Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/11  23:00:00,34.6932606009,0.202046637005,0.0,0.915861787674,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,39.9803573388,1.01023318502,0.0,5.39477197755,2.68041601173,16.0824960704,1.10295715947,0.0,1.10295715947
 11/12  01:00:00,39.7581393276,0.808186548019,0.0,5.37460060338,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,41.6396913449,1.01023318502,0.0,7.0541059837,2.68041601173,16.0824960704,0.037142625701,0.017142625701,0.02
 11/12  03:00:00,41.0427472018,0.808186548019,0.0,6.65920847761,2.68041601173,16.0824960704,1.22645781639,0.123449516108,1.10300830028
 11/12  04:00:00,43.4705728788,1.01023318502,0.0,8.88498751756,2.68041601173,16.0824960704,0.149628617486,0.129628617486,0.02
 11/12  05:00:00,42.5357555527,0.808186548019,0.0,8.15221682847,2.68041601173,16.0824960704,1.51957984905,0.416562550989,1.10301729806
 11/12  06:00:00,45.166977648,1.01023318502,0.0,10.5813922868,2.68041601173,16.0824960704,0.493507044158,0.473507044158,0.02
 11/12  07:00:00,38.6239121599,0.808186548019,0.0,9.17504010232,2.68041601173,16.0824960704,2.08069206516,0.977677240846,1.10301482432
 11/12  08:00:00,26.8682061012,1.01023318502,0.0,7.08662074003,2.68041601173,16.0824960704,0.771489120827,0.751489120827,0.02
 11/12  09:00:00,22.8234789731,0.808186548019,0.0,3.24394024884,2.68041601173,16.0824960704,0.279795920456,0.259795920456,0.02
 11/12  10:00:00,20.3564080667,0.40409327401,0.0,1.18096261654,2.68041601173,16.0824960704,1.10295859977,0.0,1.10295859977
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303970159,0.0,1.10303970159
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322727397,0.0,1.10322727397
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295915496,0.0,1.10295915496
 11/12  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295653385,0.0,1.10295653385
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295801369,0.0,1.10295801369
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295946665,0.0,1.10295946665
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030006456,0.0,1.1030006456
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299882833,0.0,1.10299882833
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306154034,0.0,1.10306154034
 11/13  07:00:00,165.607903876,3.50385419162,0.0,125.42211614,5.36083202345,21.4433280938,1.10309021183,0.0,1.10309021183
 11/13  08:00:00,146.632176824,3.50385419162,0.0,94.3555968357,16.0824960704,32.6817896323,6.39110341555,5.28748962288,1.10361379267
 11/13  09:00:00,176.385044466,3.50385419162,0.0,54.2219495824,48.2474882111,70.4033123869,4.86363451787,3.75924092524,1.10439359263
 11/13  10:00:00,149.145425682,3.50385419162,0.0,35.3309022266,48.2474882111,62.0547409583,2.2177752254,0.0287754953924,2.18899973001
 11/13  11:00:00,139.888660164,3.50385419162,0.0,28.0007301153,48.2474882111,60.1281475517,2.18887990739,0.0,2.18887990739
 11/13  12:00:00,136.690965081,3.50385419162,0.0,22.8764416256,48.2474882111,62.0547409583,3.27437696568,0.0,3.27437696568
 11/13  13:00:00,140.371419544,3.50385419162,0.0,27.101244596,48.2474882111,61.5103924513,2.19096302939,0.0,2.19096302939
 11/13  14:00:00,131.133544871,3.50385419162,0.707455906925,15.006071003,48.2474882111,63.6602354638,3.275606013,0.0,3.275606013
 11/13  15:00:00,128.155219034,3.50385419162,0.420302962589,15.846986023,48.2474882111,60.1281475517,2.1886150308,0.0,2.1886150308
 11/13  16:00:00,129.388478211,3.50385419162,0.0,17.5005481626,48.2474882111,60.1281475517,2.18850255231,0.0,2.18850255231
 11/13  17:00:00,137.404052501,3.50385419162,0.0,17.6915656763,48.2474882111,63.0180376616,2.18950463635,0.0,2.18950463635
 11/13  18:00:00,140.72079467,3.53686267602,0.0,22.0508796795,37.5258241642,62.7947880557,1.10387589456,0.0,1.10387589456
 11/13  19:00:00,112.534742634,3.50385419162,0.0,31.3961092771,26.8041601173,36.0181789539,1.10379453103,0.0,1.10379453103
 11/13  20:00:00,112.882611934,3.50385419162,0.0,34.3127697858,26.8041601173,33.4493877451,1.10358074118,0.0,1.10358074118
 11/13  21:00:00,107.226166848,3.50385419162,0.0,44.7388207701,16.0824960704,28.0885557216,1.10345248176,0.0,1.10345248176
 11/13  22:00:00,110.441900477,3.50385419162,0.0,49.2389500034,16.0824960704,26.8041601173,1.43608385678,0.332907741304,1.10317611547
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300141689,0.0,1.10300141689
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300061959,0.0,1.10300061959
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299884573,0.0,1.10299884573
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314098982,0.0,1.10314098982
 11/14  07:00:00,140.093806405,3.50385419162,0.0,99.9080186684,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  08:00:00,123.659976983,3.50385419162,0.0,71.3833969949,16.0824960704,32.6817896323,17.3365452613,16.2329339293,1.10361133205
 11/14  09:00:00,145.636946022,3.50385419162,0.0,23.4738511382,48.2474882111,70.4033123869,10.3125029835,8.12374629281,2.18875669068
 11/14  10:00:00,130.08231225,3.50385419162,0.0,16.2677887952,48.2474882111,62.0547409583,3.61737783997,1.4283130567,2.18906478327
 11/14  11:00:00,129.318896954,3.50385419162,0.0,17.4309669052,48.2474882111,60.1281475517,2.18913848865,0.0,2.18913848865
 11/14  12:00:00,127.270030905,3.68669833945,0.0,13.2726633024,48.2474882111,62.0547409583,2.18990759702,0.0,2.18990759702
 11/14  13:00:00,127.927976902,3.78801947666,0.0,14.3736366693,48.2474882111,61.5103924513,3.27583336594,0.0,3.27583336594
 11/14  14:00:00,123.688038487,3.70781553241,0.0,8.06405918554,48.2474882111,63.6602354638,3.27586381178,0.0,3.27586381178
 11/14  15:00:00,116.361196507,3.75374423888,0.0,4.22337641086,48.2474882111,60.1281475517,2.18874473128,0.0,2.18874473128
 11/14  16:00:00,116.559958962,3.54782342473,0.0,4.62805968038,48.2474882111,60.1281475517,1.10416606155,0.0,1.10416606155
 11/14  17:00:00,130.676593237,3.59419859983,0.0,8.40642867085,48.2474882111,63.0180376616,3.2741118099,0.0,3.2741118099
 11/14  18:00:00,134.879101254,3.66777147613,0.0,16.0782774635,37.5258241642,62.7947880557,1.26188613649,0.157968141288,1.1039179952
 11/14  19:00:00,104.877351861,3.50385419162,0.0,23.7387185043,26.8041601173,36.0181789539,8.48400703492,7.38023428969,1.10377274523
 11/14  20:00:00,106.922897036,3.50385419162,0.0,28.353054888,26.8041601173,33.4493877451,13.16715015,12.0636748038,1.10347534619
 11/14  21:00:00,99.3678049581,3.50385419162,0.0,36.8804588803,16.0824960704,28.0885557216,14.5980749243,13.4945856395,1.10348928475
 11/14  22:00:00,102.641716247,3.50385419162,0.0,41.4387657739,16.0824960704,26.8041601173,16.1742947704,15.0711634183,1.10313135203
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300139301,0.0,1.10300139301
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300065084,0.0,1.10300065084
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300352228,0.0,1.10300352228
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312466656,0.0,1.10312466656
 11/15  07:00:00,130.726685981,3.50385419162,0.0,90.5408982444,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  08:00:00,118.895084659,3.50385419162,0.0,66.6185046702,16.0824960704,32.6817896323,15.2202504943,14.1165809881,1.10366950613
 11/15  09:00:00,150.532302433,3.51019944755,0.0,28.3628622929,48.2474882111,70.4033123869,12.2316482976,10.0429325487,2.18871574889
 11/15  10:00:00,140.117074644,3.50385419162,0.0,26.3025511892,48.2474882111,62.0547409583,8.17454183281,5.98570500986,2.18883682296
 11/15  11:00:00,132.075094816,3.50385419162,0.0,20.1871647678,48.2474882111,60.1281475517,5.18829255213,2.99940035475,2.18889219738
 11/15  12:00:00,133.058043761,3.50385419162,0.0,19.2435203059,48.2474882111,62.0547409583,2.6143353116,0.4244764121,2.1898588995
 11/15  13:00:00,135.251581807,3.50416086914,0.0,21.9811001816,48.2474882111,61.5103924513,3.27575561537,0.0,3.27575561537
 11/15  14:00:00,127.006243381,3.53746585609,0.0,11.5526137562,48.2474882111,63.6602354638,3.27595401195,0.0,3.27595401195
 11/15  15:00:00,119.205118014,3.52086003323,0.0,7.30018212395,48.2474882111,60.1281475517,2.33046061412,0.141879104442,2.18858150968
 11/15  16:00:00,119.160126602,3.50457988846,0.0,7.27147085693,48.2474882111,60.1281475517,1.45570564349,0.351381750166,1.10432389333
 11/15  17:00:00,133.866871236,3.59172366213,0.0,11.5991816071,48.2474882111,63.0180376616,3.05529578942,0.866001059459,2.18929472996
 11/15  18:00:00,137.931156053,3.66503408678,0.0,19.133069652,37.5258241642,62.7947880557,3.59271813534,1.40441524074,2.1883028946
 11/15  19:00:00,109.534409244,3.50385419162,0.0,28.3957758873,26.8041601173,36.0181789539,10.1729021531,9.06918961287,1.10371254023
 11/15  20:00:00,111.829985872,3.50385419162,0.0,33.2601437243,26.8041601173,33.4493877451,16.6733534389,15.5699281958,1.10342524309
 11/15  21:00:00,104.713391107,3.50385419162,0.0,42.2260450296,16.0824960704,28.0885557216,19.4084467472,18.3048936676,1.10355307967
 11/15  22:00:00,108.071306123,3.50385419162,0.0,46.8683556497,16.0824960704,26.8041601173,21.6534554885,20.5503199752,1.10313551323
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300184838,0.0,1.10300184838
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300130089,0.0,1.10300130089
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299987693,0.0,1.10299987693
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313470142,0.0,1.10313470142
 11/16  07:00:00,151.082036955,3.50385419162,0.0,110.896249218,5.36083202345,21.4433280938,0.080585309343,0.060585309343,0.02
 11/16  08:00:00,128.747728518,3.50385419162,0.0,76.4711485299,16.0824960704,32.6817896323,26.0015067528,24.897883323,1.10362342972
 11/16  09:00:00,148.918140132,3.50943150162,0.0,26.7494679387,48.2474882111,70.4033123869,9.6336143895,7.44485463671,2.18875975278
 11/16  10:00:00,130.794171341,3.50727488519,0.0,16.9762271919,48.2474882111,62.0547409583,2.33277833655,0.144034002368,2.18874433418
 11/16  11:00:00,126.083214004,3.69542341374,0.0,14.0037147335,48.2474882111,60.1281475517,2.18896312517,0.0,2.18896312517
 11/16  12:00:00,124.879016064,4.16666527545,0.0,10.4016815255,48.2474882111,62.0547409583,2.18978526062,0.0,2.18978526062
 11/16  13:00:00,126.916926378,4.32834634671,1.86870543933,10.9535538357,48.2474882111,61.5103924513,3.27550802571,0.0,3.27550802571
 11/16  14:00:00,124.409667657,4.39023735324,3.30832886807,4.79493766634,48.2474882111,63.6602354638,3.27586957173,0.0,3.27586957173
 11/16  15:00:00,117.295210936,4.10012552664,2.46314598103,2.34786357139,48.2474882111,60.1281475517,2.18854883243,0.0,2.18854883243
 11/16  16:00:00,114.992365568,3.78525407447,0.224198502103,2.59883713481,48.2474882111,60.1281475517,1.10431051236,0.0,1.10431051236
 11/16  17:00:00,126.451289269,3.64168914141,0.0,4.13363416111,48.2474882111,63.0180376616,2.18940624297,0.0,2.18940624297
 11/16  18:00:00,129.471815639,3.70678276149,0.0,10.6319805639,37.5258241642,62.7947880557,2.18866469624,0.0,2.18866469624
 11/16  19:00:00,99.5317749317,3.50385419162,0.0,18.3931415748,26.8041601173,36.0181789539,1.10370988303,0.0,1.10370988303
 11/16  20:00:00,100.229269449,3.50385419162,0.0,21.6594273011,26.8041601173,33.4493877451,1.10342398616,0.0,1.10342398616
 11/16  21:00:00,91.4829674995,3.50385419162,0.0,28.9956214218,16.0824960704,28.0885557216,1.15274402485,0.0491902448366,1.10355378002
 11/16  22:00:00,94.0641692732,3.50385419162,0.0,32.8612187999,16.0824960704,26.8041601173,1.10313650656,0.0,1.10313650656
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300268166,0.0,1.10300268166
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300238061,0.0,1.10300238061
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300134238,0.0,1.10300134238
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313784713,0.0,1.10313784713
 11/17  07:00:00,103.55916467,3.50385419162,0.0,63.3733769333,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,103.40841921,3.50385419162,0.0,51.131839222,16.0824960704,32.6817896323,6.73911704565,5.63548557257,1.10363147308
 11/17  09:00:00,140.713978588,3.53686828054,0.0,18.5178696154,48.2474882111,70.4033123869,4.77071073643,2.5820673989,2.18864333753
 11/17  10:00:00,124.659436815,3.50385419162,0.0,10.8449133602,48.2474882111,62.0547409583,2.1887835848,0.0,2.1887835848
 11/17  11:00:00,120.46799667,3.5643878918,0.0,8.51953292113,48.2474882111,60.1281475517,2.18901882088,0.0,2.18901882088
 11/17  12:00:00,123.050436448,4.13256994545,2.3863577827,6.22083945641,48.2474882111,62.0547409583,2.18985183865,0.0,2.18985183865
 11/17  13:00:00,125.369722231,4.45707010927,4.38444987511,6.76188149032,48.2474882111,61.5103924513,3.27558225002,0.0,3.27558225002
 11/17  14:00:00,123.249931074,4.45753320367,5.11564400033,1.76059010151,48.2474882111,63.6602354638,3.27600796985,0.0,3.27600796985
 11/17  15:00:00,117.830495115,4.12772971913,4.62915256665,0.689536972421,48.2474882111,60.1281475517,2.18864523371,0.0,2.18864523371
 11/17  16:00:00,115.862896727,3.69409824349,2.61563766491,1.16908496213,48.2474882111,60.1281475517,1.10436383531,0.0,1.10436383531
 11/17  17:00:00,125.747487507,3.63937375692,0.138048999457,3.29409878369,48.2474882111,63.0180376616,3.27404270669,0.0,3.27404270669
 11/17  18:00:00,126.822654788,3.72980945502,0.0,7.95979301868,37.5258241642,62.7947880557,1.10390288829,0.0,1.10390288829
 11/17  19:00:00,94.3619179974,3.50385419162,0.0,13.2232846406,26.8041601173,36.0181789539,1.10376228121,0.0,1.10376228121
 11/17  20:00:00,94.419315712,3.50385419162,0.0,15.8494735639,26.8041601173,33.4493877451,1.10347156933,0.0,1.10347156933
 11/17  21:00:00,84.796203631,3.50385419162,0.0,22.3088575533,16.0824960704,28.0885557216,1.10348945755,0.0,1.10348945755
 11/17  22:00:00,85.6189115819,3.50385419162,0.0,24.4159611086,16.0824960704,26.8041601173,1.10313368771,0.0,1.10313368771
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300372462,0.0,1.10300372462
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300366847,0.0,1.10300366847
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030029221,0.0,1.1030029221
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313394475,0.0,1.10313394475
 11/18  07:00:00,120.200901339,3.50385419162,0.0,77.5477802694,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,93.8281422383,3.50385419162,0.0,58.3741054177,5.36083202345,26.5809105114,23.9000950146,22.7968341285,1.10326088611
 11/18  09:00:00,89.6660395913,3.50385419162,0.0,28.0500404557,26.8041601173,31.2995447326,10.3004200677,9.1970937731,1.10332629462
 11/18  10:00:00,86.642852931,3.50434127528,0.0,22.778674404,26.8041601173,33.5472370403,2.37278617266,1.26908039784,1.10370577482
 11/18  11:00:00,85.1498711286,3.58147539792,0.0,22.1718551823,26.8041601173,32.583940337,1.10359372904,0.0,1.10359372904
 11/18  12:00:00,84.604041209,3.54060136888,0.0,19.419206984,26.8041601173,34.8316326447,1.10389061097,0.0,1.10389061097
 11/18  13:00:00,81.3728508136,3.96710249613,0.0,17.0459110658,26.8041601173,33.5472370403,2.18733323952,0.0,2.18733323952
 11/18  14:00:00,73.9660418335,4.13549578803,0.0,12.0395000026,26.8041601173,30.9784458315,1.10365397074,0.0,1.10365397074
 11/18  15:00:00,47.6277597192,3.7918979514,0.0,14.4544703477,8.04124803518,21.3317032909,1.10344169861,0.0,1.10344169861
 11/18  16:00:00,47.2214417445,3.53530545999,0.0,15.5891404687,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/18  17:00:00,62.3693299806,3.50385419162,0.0,23.0453810721,8.04124803518,20.3684065876,1.10344859033,0.0,1.10344859033
 11/18  18:00:00,73.3180086116,3.50385419162,0.0,34.3122088372,2.68041601173,18.0090894769,1.10310277571,0.0,1.10310277571
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310190501,0.0,1.10310190501
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315478591,0.0,1.10315478591
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300506427,0.0,1.10300506427
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296064688,0.0,1.10296064688
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296213499,0.0,1.10296213499
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310431227,0.0,1.10310431227
 11/19  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029985253,0.0,1.1029985253
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299857584,0.0,1.10299857584
 11/19  12:00:00,19.2720901249,0.500737948742,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,20.689172515,1.91782033884,0.0,0.0,2.68041601173,16.0824960704,1.10304588935,0.0,1.10304588935
 11/19  14:00:00,20.3981354235,1.5324341472,0.0943491000848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  15:00:00,20.0478742653,0.937046880805,0.339475208285,0.0,2.68041601173,16.0824960704,1.10312509269,0.0,1.10312509269
 11/19  16:00:00,19.0518883667,0.200295179497,0.0802410110438,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299629206,0.0,1.10299629206
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296164607,0.0,1.10296164607
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309163343,0.0,1.10309163343
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296159647,0.0,1.10296159647
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300773422,0.0,1.10300773422
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300760234,0.0,1.10300760234
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314710914,0.0,1.10314710914
 11/20  07:00:00,140.539388043,3.50385419162,0.0,97.8862669737,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,108.323506742,3.50385419162,0.0,56.0469267535,16.0824960704,32.6817896323,14.1283995529,13.024834501,1.10356505197
 11/20  09:00:00,140.675614581,3.50385419162,0.0,18.512519697,48.2474882111,70.4033123869,3.48430014824,1.29548795037,2.18881219788
 11/20  10:00:00,126.204329179,3.66464368511,0.0,12.2290162305,48.2474882111,62.0547409583,2.18907709423,0.0,2.18907709423
 11/20  11:00:00,122.829454424,4.06396697276,0.262876054989,10.1185355392,48.2474882111,60.1281475517,2.18918217059,0.0,2.18918217059
 11/20  12:00:00,125.805339289,4.41282129442,3.00464687056,8.07720186101,48.2474882111,62.0547409583,2.18987359109,0.0,2.18987359109
 11/20  13:00:00,127.682964037,4.44699734579,4.39362769391,9.07601824047,48.2474882111,61.5103924513,3.27618740118,0.0,3.27618740118
 11/20  14:00:00,125.203912881,4.57445196806,5.245764367,3.46753277694,48.2474882111,63.6602354638,3.27576482829,0.0,3.27576482829
 11/20  15:00:00,118.82703292,4.3876877104,4.8753643894,1.17990496375,48.2474882111,60.1281475517,2.18866404764,0.0,2.18866404764
 11/20  16:00:00,116.69136909,4.00120233456,2.82159712018,1.48449377871,48.2474882111,60.1281475517,2.18861448689,0.0,2.18861448689
 11/20  17:00:00,125.124223782,3.67326509096,0.290189291735,2.48480343215,48.2474882111,63.0180376616,2.18971755856,0.0,2.18971755856
 11/20  18:00:00,126.144357556,3.68584876645,0.0,7.32545647537,37.5258241642,62.7947880557,1.10397459746,0.0,1.10397459746
 11/20  19:00:00,95.7471204383,3.50385419162,0.0,14.6084870815,26.8041601173,36.0181789539,2.18758667463,0.0,2.18758667463
 11/20  20:00:00,98.0260425825,3.50385419162,0.0,19.4562004344,26.8041601173,33.4493877451,1.66705000652,0.563633271172,1.10341673535
 11/20  21:00:00,88.6640154853,3.50385419162,0.0,26.1766694075,16.0824960704,28.0885557216,1.46692415294,0.363420748316,1.10350340463
 11/20  22:00:00,91.1724055183,3.50385419162,0.0,29.969455045,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300825431,0.0,1.10300825431
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300875678,0.0,1.10300875678
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300873551,0.0,1.10300873551
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314249989,0.0,1.10314249989
 11/21  07:00:00,119.180179608,3.50385419162,0.0,76.5270585388,5.36083202345,21.4433280938,1.10309693636,0.0,1.10309693636
 11/21  08:00:00,93.8872922687,3.50385419162,0.0,41.6107122804,16.0824960704,32.6817896323,5.3372131625,4.23356681866,1.10364634384
 11/21  09:00:00,135.097200378,3.55491151179,0.0,12.8830481745,48.2474882111,70.4033123869,1.12372717932,0.0192369917771,1.10449018754
 11/21  10:00:00,122.317106149,3.70562017157,0.0,8.30081671375,48.2474882111,62.0547409583,2.18902038954,0.0,2.18902038954
 11/21  11:00:00,121.142310763,4.15459870998,1.86726788368,6.73636831196,48.2474882111,60.1281475517,2.18916785767,0.0,2.18916785767
 11/21  12:00:00,123.646171852,4.46337969974,3.39931905584,5.47280383334,48.2474882111,62.0547409583,3.27463789118,0.0,3.27463789118
 11/21  13:00:00,125.397684337,4.65974603092,4.87994406291,6.09167348703,48.2474882111,61.5103924513,3.27594222505,0.0,3.27594222505
 11/21  14:00:00,123.163237203,4.72977334761,5.16928131252,1.34801877416,48.2474882111,63.6602354638,2.1905116019,0.0,2.1905116019
 11/21  15:00:00,117.018350547,4.44618210483,3.87859203226,0.309500553187,48.2474882111,60.1281475517,2.18912283462,0.0,2.18912283462
 11/21  16:00:00,115.684651142,4.07395045447,2.59888039891,0.627744431545,48.2474882111,60.1281475517,2.18852658227,0.0,2.18852658227
 11/21  17:00:00,124.584470713,3.74654929326,0.793039819889,1.3689156328,48.2474882111,63.0180376616,2.18968637982,0.0,2.18968637982
 11/21  18:00:00,124.113208205,3.74527456342,0.0,5.2348813278,37.5258241642,62.7947880557,2.18829995912,0.0,2.18829995912
 11/21  19:00:00,94.6240064406,3.50385419162,0.0,13.4853730837,26.8041601173,36.0181789539,1.10369218945,0.0,1.10369218945
 11/21  20:00:00,95.6233938833,3.50385419162,0.0,17.0535517352,26.8041601173,33.4493877451,1.10346679752,0.0,1.10346679752
 11/21  21:00:00,85.7967476251,3.50385419162,0.0,23.3094015473,16.0824960704,28.0885557216,1.31605946494,0.212520996753,1.10353846819
 11/21  22:00:00,89.8921843252,3.50385419162,0.0,28.6892338519,16.0824960704,26.8041601173,7.44842139944,6.34527995349,1.10314144595
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300926964,0.0,1.10300926964
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300962858,0.0,1.10300962858
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300963207,0.0,1.10300963207
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,105.278916333,3.50385419162,0.0,62.625795263,5.36083202345,21.4433280938,1.10314571254,0.0,1.10314571254
 11/22  08:00:00,86.7151443081,3.50385419162,0.0,34.4385643198,16.0824960704,32.6817896323,1.10366918907,0.0,1.10366918907
 11/22  09:00:00,132.040391393,3.58765857222,0.357475911779,9.43601621659,48.2474882111,70.4033123869,2.18890430364,0.0,2.18890430364
 11/22  10:00:00,125.938418488,3.64081940924,6.58982824406,5.39710157095,48.2474882111,62.0547409583,2.18922485349,0.0,2.18922485349
 11/22  11:00:00,130.490282256,4.27208309528,14.6266746759,3.2074486283,48.2474882111,60.1281475517,2.18935886843,0.0,2.18935886843
 11/22  12:00:00,136.196129302,4.55455593154,19.402200271,1.92870383589,48.2474882111,62.0547409583,2.1898268395,0.0,2.1898268395
 11/22  13:00:00,137.605654946,4.80824635379,21.4563023666,1.57478546897,48.2474882111,61.5103924513,3.27565606774,0.0,3.27565606774
 11/22  14:00:00,135.430188338,4.80233762908,18.6654585158,0.0462284245091,48.2474882111,63.6602354638,3.27621151046,0.0,3.27621151046
 11/22  15:00:00,126.399008642,4.03050095416,13.9844318309,0.0,48.2474882111,60.1281475517,2.18879511082,0.0,2.18879511082
 11/22  16:00:00,124.279482662,3.80192232585,12.0934844792,0.0,48.2474882111,60.1281475517,1.10421393519,0.0,1.10421393519
 11/22  17:00:00,133.171709348,3.70344035323,10.6666175307,0.125685497109,48.2474882111,63.0180376616,3.27408355385,0.0,3.27408355385
 11/22  18:00:00,129.167028602,3.77125816608,7.81182822538,2.45088989698,37.5258241642,62.7947880557,1.10403066144,0.0,1.10403066144
 11/22  19:00:00,89.7988672921,3.50385419162,1.05699800797,7.6032359273,26.8041601173,36.0181789539,1.10375742639,0.0,1.10375742639
 11/22  20:00:00,89.0009890937,3.50385419162,0.0,10.4311469456,26.8041601173,33.4493877451,1.10358957658,0.0,1.10358957658
 11/22  21:00:00,78.3194808591,3.50385419162,0.0,15.8321347814,16.0824960704,28.0885557216,1.103569554,0.0,1.103569554
 11/22  22:00:00,81.9957639325,3.50385419162,0.0,20.7928134591,16.0824960704,26.8041601173,1.10330589894,0.0,1.10330589894
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300957494,0.0,1.10300957494
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296390443,0.0,1.10296390443
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029633035,0.0,1.1029633035
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310720702,0.0,1.10310720702
 11/23  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030028192,0.0,1.1030028192
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300399845,0.0,1.10300399845
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,19.1719425352,0.400590358994,0.0,0.0,2.68041601173,16.0824960704,1.10304815911,0.0,1.10304815911
 11/23  14:00:00,18.9716473557,0.200295179497,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289009239,0.0,1.10289009239
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299903634,0.0,1.10299903634
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296411509,0.0,1.10296411509
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308222296,0.0,1.10308222296
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296444077,0.0,1.10296444077
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300491174,0.0,1.10300491174
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,40.1184204304,0.202046637005,0.0,0.980189593782,2.68041601173,21.4433280938,1.16097882421,0.0579730784174,1.10300574579
 11/24  05:00:00,45.1602050291,1.01023318502,0.0,5.2137876444,2.68041601173,21.4433280938,0.032930413257,0.012930413257,0.02
 11/24  06:00:00,47.2953099645,0.808186548019,0.0,4.87052320512,5.36083202345,21.4433280938,1.16088814213,0.0576699211512,1.10321822098
 11/24  07:00:00,168.14311476,3.50385419162,0.0,125.489993691,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,146.300804056,3.50385419162,0.0,94.0242240673,16.0824960704,32.6817896323,49.7025642283,48.5990052473,1.10355898098
 11/24  09:00:00,179.432607288,3.50385419162,0.0,57.2695124046,48.2474882111,70.4033123869,45.9868218115,43.7980052988,2.1888165127
 11/24  10:00:00,157.607402431,3.50385419162,0.0,43.7928789764,48.2474882111,62.0547409583,42.3739674637,40.1848202431,2.18914722062
 11/24  11:00:00,153.22624861,3.50385419162,0.0,41.3383185619,48.2474882111,60.1281475517,39.1569777306,36.9676852275,2.18929250311
 11/24  12:00:00,153.344351144,3.50385419162,0.0,39.5298276889,48.2474882111,62.0547409583,37.4629338592,35.2729040423,2.19002981689
 11/24  13:00:00,156.222738237,3.50385419162,0.0,42.9525632893,48.2474882111,61.5103924513,36.780709092,33.5041908128,3.27651827915
 11/24  14:00:00,150.48981936,3.50385419162,0.0,35.0698013991,48.2474882111,63.6602354638,35.3935473166,32.1175644818,3.27598283481
 11/24  15:00:00,147.237545368,3.50385419162,0.0,35.3496153195,48.2474882111,60.1281475517,33.8951954682,31.706240674,2.18895479428
 11/24  16:00:00,145.919099602,3.50385419162,0.0,34.0311695538,48.2474882111,60.1281475517,33.6132163746,31.4248739403,2.18834243431
 11/24  17:00:00,155.586814782,3.50385419162,0.0,33.406994624,48.2474882111,63.0180376616,33.3849716938,31.1955717513,2.18939994252
 11/24  18:00:00,159.196132114,3.55866678438,0.0,40.5044130157,37.5258241642,62.7947880557,33.9495959571,31.7616476103,2.18794834681
 11/24  19:00:00,131.55470157,3.50385419162,0.0,50.4160682129,26.8041601173,36.0181789539,37.9405436562,36.8368083449,1.1037353113
 11/24  20:00:00,131.430478398,3.50385419162,0.0,52.8606362496,26.8041601173,33.4493877451,39.7596553438,38.6561774059,1.10347793791
 11/24  21:00:00,125.22992083,3.50385419162,0.0,62.7425747527,16.0824960704,28.0885557216,43.4531688758,42.3496030751,1.10356580061
 11/24  22:00:00,128.370978098,3.50385419162,0.0,67.168027625,16.0824960704,26.8041601173,43.7813385224,43.7613385224,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308591377,0.0,1.10308591377
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300664258,0.0,1.10300664258
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,40.5347601569,1.01023318502,0.0,5.94917479567,2.68041601173,16.0824960704,1.32019386125,0.217185666541,1.1030081947
 11/25  04:00:00,39.85818245,0.808186548019,0.0,5.47464372574,2.68041601173,16.0824960704,0.1285764901,0.1085764901,0.02
 11/25  05:00:00,44.0205056097,1.01023318502,0.0,9.43492024845,2.68041601173,16.0824960704,1.49509765159,0.392030740012,1.10306691158
 11/25  06:00:00,42.6620669793,0.808186548019,0.0,8.27852825505,2.68041601173,16.0824960704,0.444132139328,0.424132139328,0.02
 11/25  07:00:00,187.008746171,3.50385419162,0.0,144.355625101,5.36083202345,21.4433280938,1.25937337564,0.156237807363,1.10313556828
 11/25  08:00:00,149.909722622,3.50385419162,0.0,114.455685802,5.36083202345,26.5809105114,56.7812792321,55.6779972952,1.10328193689
 11/25  09:00:00,152.865787831,3.50385419162,0.0,91.249788695,26.8041601173,31.2995447326,53.3504580369,53.3304580369,0.02
 11/25  10:00:00,144.157363454,3.50385419162,0.0,80.2936720102,26.8041601173,33.5472370403,53.4155907937,51.2281476648,2.18744312897
 11/25  11:00:00,122.158982891,3.50385419162,0.0,59.2585881511,26.8041601173,32.583940337,48.076683354,46.972997528,1.10368582599
 11/25  12:00:00,116.532185702,3.51624631928,0.0,51.3717065266,26.8041601173,34.8316326447,40.6774748206,39.5736065182,1.10386830235
 11/25  13:00:00,110.011778202,3.520749252,0.0,46.1311916983,26.8041601173,33.5472370403,34.9824630751,33.8787036385,1.10375943661
 11/25  14:00:00,108.55812362,3.50385419162,0.0,47.2632233853,26.8041601173,30.9784458315,29.8515314105,28.7478023119,1.10372909856
 11/25  15:00:00,89.635999603,3.50385419162,0.0,56.7507539912,8.04124803518,21.3317032909,27.989902863,26.886312574,1.10359028903
 11/25  16:00:00,85.3489675139,3.50385419162,0.0,53.7481175065,8.04124803518,20.0473076865,27.9623349499,26.8589182001,1.10341674984
 11/25  17:00:00,105.581200774,3.50385419162,0.0,66.2572518651,8.04124803518,20.3684065876,40.1065020522,39.0030475796,1.10345447257
 11/25  18:00:00,120.979401112,3.50385419162,0.0,81.9736013374,2.68041601173,18.0090894769,52.1878594264,51.0847521694,1.10310725695
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311183474,0.0,1.10311183474
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,37.4797962011,0.606139911014,0.0,3.29830411389,2.68041601173,16.0824960704,1.15486764871,0.051684709179,1.10318293953
 11/25  23:00:00,40.4896548228,0.808186548019,0.0,6.10611609862,2.68041601173,16.0824960704,0.352640812203,0.332640812203,0.02
 11/25  24:00:00,43.9705785243,1.01023318502,0.0,9.38499316313,2.68041601173,16.0824960704,1.8489141054,0.745901652701,1.1030124527
 11/26  01:00:00,43.8094925151,0.808186548019,0.0,9.42595379086,2.68041601173,16.0824960704,1.77450618436,1.75450618436,0.02
 11/26  02:00:00,57.129964327,2.43780184167,0.0,21.1168103091,2.68041601173,16.0824960704,4.03230840687,2.92928144589,1.10302696098
 11/26  03:00:00,63.0123391852,2.71783185601,0.0,26.719155153,2.68041601173,16.0824960704,3.70599990693,3.68599990693,0.02
 11/26  04:00:00,65.358670714,2.53794943142,0.0,29.2453691064,2.68041601173,16.0824960704,5.9369607538,4.83393819146,1.10302256234
 11/26  05:00:00,68.9779712187,2.71783185601,0.0,32.6847871865,2.68041601173,16.0824960704,4.89463229703,4.87463229703,0.02
 11/26  06:00:00,72.7178853684,2.53794943142,0.0,36.6045837608,2.68041601173,16.0824960704,7.60032869516,6.49716039773,1.10316829743
 11/26  07:00:00,73.155419373,2.71783185601,0.0,39.3295686741,2.68041601173,16.0824960704,6.14480532031,6.12480532031,0.02
 11/26  08:00:00,60.5819792982,2.53794943142,0.0,39.2726776906,2.68041601173,16.0824960704,7.63447281416,7.61447281416,0.02
 11/26  09:00:00,41.9219018017,2.71783185601,0.0,20.4327177695,2.68041601173,16.0824960704,7.22312924533,6.1201038829,1.10302536243
 11/26  10:00:00,37.6276935207,2.53794943142,0.0,16.3183919131,2.68041601173,16.0824960704,6.09414717323,6.07414717323,0.02
 11/26  11:00:00,35.0031876693,2.17293020971,0.0,14.0589052834,2.68041601173,16.0824960704,5.25372126426,4.1507097112,1.10301155306
 11/26  12:00:00,32.1395076562,1.61111872351,0.0,11.7570367565,2.68041601173,16.0824960704,3.2821613822,3.2621613822,0.02
 11/26  13:00:00,25.9671916756,0.808186548019,0.0,6.38765295138,2.68041601173,16.0824960704,2.43789525442,1.33484409128,1.10305116314
 11/26  14:00:00,25.8303813625,1.01023318502,0.0,6.04879600127,2.68041601173,16.0824960704,0.155514847675,0.135514847675,0.02
 11/26  15:00:00,23.3553920718,0.808186548019,0.0,3.77585334755,2.68041601173,16.0824960704,1.13739715145,0.0342790404586,1.10311811099
 11/26  16:00:00,24.2148282471,1.01023318502,0.0,4.43324288584,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,34.2890531358,1.20877690701,0.0,6.90692405257,2.68041601173,16.0824960704,1.10300311587,0.0,1.10300311587
 11/26  18:00:00,47.8049293795,1.81141390301,0.0,12.4181633003,2.68041601173,16.0824960704,0.0711725729815,0.0511725729815,0.02
 11/26  19:00:00,52.5329492339,2.26374715076,0.0,16.6938499069,2.68041601173,16.0824960704,1.56649082117,0.46346406672,1.10302675445
 11/26  20:00:00,58.1133142578,2.53794943142,0.0,22.0000126502,2.68041601173,16.0824960704,1.49373326295,1.47373326295,0.02
 11/26  21:00:00,60.1465652157,2.71783185601,0.0,23.8533811835,2.68041601173,16.0824960704,2.02712270494,2.00712270494,0.02
 11/26  22:00:00,61.2948386442,2.53794943142,0.0,25.1815370366,2.68041601173,16.0824960704,3.46776980077,2.36460184192,1.10316795886
 11/26  23:00:00,62.5607665514,2.71783185601,0.0,26.2675825192,2.68041601173,16.0824960704,2.55168288617,2.53168288617,0.02
 11/26  24:00:00,65.5274835347,2.53794943142,0.0,29.4141819271,2.68041601173,16.0824960704,4.40321302003,3.30019085018,1.10302216985
 11/27  01:00:00,71.0626882308,2.71783185601,0.0,29.4086721751,2.68041601173,21.4433280938,3.23196334003,3.21196334003,0.02
 11/27  02:00:00,70.9520804807,2.53794943142,0.0,29.4779468496,2.68041601173,21.4433280938,4.63025691931,3.52718123622,1.10307568309
 11/27  03:00:00,70.7692210324,2.71783185601,0.0,29.1152049768,2.68041601173,21.4433280938,3.02610610339,3.00610610339,0.02
 11/27  04:00:00,71.8010385521,2.53794943142,0.0,30.326904921,2.68041601173,21.4433280938,4.46779038406,3.36472769521,1.10306268885
 11/27  05:00:00,72.7947907986,2.71783185601,0.0,31.140774743,2.68041601173,21.4433280938,3.0572753233,3.0372753233,0.02
 11/27  06:00:00,75.8436364886,2.53794943142,0.0,31.6890868458,5.36083202345,21.4433280938,4.43320893983,3.33000747598,1.10320146384
 11/27  07:00:00,260.160271643,3.50385419162,0.0,215.03981724,5.36083202345,21.4433280938,0.24970024446,0.22970024446,0.02
 11/27  08:00:00,211.978519626,3.50385419162,0.0,159.701939638,16.0824960704,32.6817896323,39.4592043636,38.3556085952,1.10359576839
 11/27  09:00:00,201.641465508,3.50385419162,0.0,79.4783706242,48.2474882111,70.4033123869,32.8756387088,30.6867354075,2.18890330125
 11/27  10:00:00,171.851712206,3.50385419162,0.0,58.0371887508,48.2474882111,62.0547409583,24.5796073364,22.3902945919,2.18931274446
 11/27  11:00:00,163.662402506,3.51221291109,0.0,51.7661137376,48.2474882111,60.1281475517,18.2709378985,16.081756317,2.18918158149
 11/27  12:00:00,157.430938362,3.72496307071,0.0,43.3953060274,48.2474882111,62.0547409583,7.6576471065,4.38272082982,3.27492627668
 11/27  13:00:00,157.131390099,3.95434775661,0.0,43.410721586,48.2474882111,61.5103924513,2.19052583875,0.0,2.19052583875
 11/27  14:00:00,144.166533602,4.03890157446,0.0,28.2114682585,48.2474882111,63.6602354638,3.27643751172,0.0,3.27643751172
 11/27  15:00:00,129.453678796,3.88373785896,0.0,17.1858650799,48.2474882111,60.1281475517,2.18911493151,0.0,2.18911493151
 11/27  16:00:00,124.233525271,3.61239268917,0.0,12.2370567251,48.2474882111,60.1281475517,2.18880415606,0.0,2.18880415606
 11/27  17:00:00,140.241956087,3.50385419162,0.0,18.0621359281,48.2474882111,63.0180376616,2.75302671125,0.5632415775,2.18978513375
 11/27  18:00:00,148.757221552,3.50385419162,0.0,30.1203150468,37.5258241642,62.7947880557,13.2695345467,11.0813177127,2.18821683404
 11/27  19:00:00,126.638776596,3.50385419162,0.0,45.5001432387,26.8041601173,36.0181789539,22.4467865739,21.3430211992,1.10376537465
 11/27  20:00:00,129.380509332,3.50385419162,0.0,50.8106671841,26.8041601173,33.4493877451,28.0268850537,26.9234450548,1.10343999895
 11/27  21:00:00,127.842680554,3.50385419162,0.0,65.3553344758,16.0824960704,28.0885557216,34.0731772003,32.9695562665,1.10362093373
 11/27  22:00:00,131.003781669,3.50385419162,0.0,69.8008311957,16.0824960704,26.8041601173,34.1459492489,33.0427962382,1.10315301076
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301115322,0.0,1.10301115322
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301288867,0.0,1.10301288867
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,44.9249130912,1.01023318502,0.0,4.9784957065,2.68041601173,21.4433280938,0.137674633519,0.117674633519,0.02
 11/28  05:00:00,44.2189233601,0.808186548019,0.0,4.47455261241,2.68041601173,21.4433280938,1.13634688129,0.0333324273587,1.10301445393
 11/28  06:00:00,48.6875309454,1.01023318502,0.0,6.06069754901,5.36083202345,21.4433280938,1.16143558179,0.0582886483729,1.10314693342
 11/28  07:00:00,182.347034386,3.50385419162,0.0,137.226579983,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,150.17751514,3.50385419162,0.0,97.900935152,16.0824960704,32.6817896323,24.2565617725,23.1528947529,1.10366701967
 11/28  09:00:00,159.59890925,3.50385419162,0.0,37.4358143668,48.2474882111,70.4033123869,11.6068904255,9.41803587892,2.18885454663
 11/28  10:00:00,138.653204958,3.55771703628,0.0,24.784818658,48.2474882111,62.0547409583,2.68936308318,0.499934999875,2.1894280833
 11/28  11:00:00,133.748069332,3.92043259834,0.0,21.4435608768,48.2474882111,60.1281475517,2.18928381523,0.0,2.18928381523
 11/28  12:00:00,130.62599655,4.31583160623,0.275681653181,15.7238140272,48.2474882111,62.0547409583,2.19005884285,0.0,2.19005884285
 11/28  13:00:00,133.581860735,4.44221634654,2.41875219309,16.9545714391,48.2474882111,61.5103924513,3.27665229667,0.0,3.27665229667
 11/28  14:00:00,128.231448051,4.50444730886,4.00232745652,7.8085095163,48.2474882111,63.6602354638,3.27619489647,0.0,3.27619489647
 11/28  15:00:00,121.131082388,4.33200884803,5.02803630908,3.3869613737,48.2474882111,60.1281475517,2.18921924249,0.0,2.18921924249
 11/28  16:00:00,117.981310019,3.93453995413,2.19810526919,3.4645889385,48.2474882111,60.1281475517,2.18864275425,0.0,2.18864275425
 11/28  17:00:00,129.249662421,3.60474226784,0.0,6.96895418666,48.2474882111,63.0180376616,2.18985376465,0.0,2.18985376465
 11/28  18:00:00,133.154785961,3.65804413079,0.0,14.3636895167,37.5258241642,62.7947880557,2.1881976713,0.0,2.1881976713
 11/28  19:00:00,102.099137947,3.50385419162,0.0,20.9605045905,26.8041601173,36.0181789539,1.10370991951,0.0,1.10370991951
 11/28  20:00:00,102.673052652,3.50385419162,0.0,24.1032105041,26.8041601173,33.4493877451,1.10348952563,0.0,1.10348952563
 11/28  21:00:00,95.1065525066,3.50385419162,0.0,32.6192064288,16.0824960704,28.0885557216,1.10357413946,0.0,1.10357413946
 11/28  22:00:00,98.6778284208,3.50385419162,0.0,37.4748779475,16.0824960704,26.8041601173,1.10316295556,0.0,1.10316295556
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301261435,0.0,1.10301261435
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301426191,0.0,1.10301426191
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
