Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301474917,0.0,1.10301474917
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  07:00:00,122.1511365,3.50385419162,0.0,77.0306820968,5.36083202345,21.4433280938,1.10319678186,0.0,1.10319678186
 11/29  08:00:00,109.251757403,3.50385419162,0.0,56.9751774147,16.0824960704,32.6817896323,1.19321814414,0.0895943145217,1.10362382962
 11/29  09:00:00,137.606459697,3.52827290559,0.0,15.4189460995,48.2474882111,70.4033123869,2.18903086944,0.0,2.18903086944
 11/29  10:00:00,122.923870767,3.77362516037,0.0,8.83957634354,48.2474882111,62.0547409583,2.18917384958,0.0,2.18917384958
 11/29  11:00:00,121.278942525,4.30461243192,0.869644035495,7.72061020091,48.2474882111,60.1281475517,2.18920056881,0.0,2.18920056881
 11/29  12:00:00,122.516680088,4.55425330097,0.867217590147,6.7845399329,48.2474882111,62.0547409583,2.18999842133,0.0,2.18999842133
 11/29  13:00:00,123.711482631,4.69941543013,1.27339002728,7.97235641723,48.2474882111,61.5103924513,3.27658115629,0.0,3.27658115629
 11/29  14:00:00,120.370705444,4.75022410468,0.911816233476,2.79250133711,48.2474882111,63.6602354638,3.27614748621,0.0,3.27614748621
 11/29  15:00:00,113.989396389,4.45856251853,0.0,1.14675801385,48.2474882111,60.1281475517,2.18919404462,0.0,2.18919404462
 11/29  16:00:00,114.106449453,4.09322682346,0.0,1.62914677289,48.2474882111,60.1281475517,2.18862582317,0.0,2.18862582317
 11/29  17:00:00,126.716437335,3.67969769823,0.0,4.36077367029,48.2474882111,63.0180376616,2.18984688038,0.0,2.18984688038
 11/29  18:00:00,130.771256479,3.71814354731,0.0,11.9200606178,37.5258241642,62.7947880557,2.18819704783,0.0,2.18819704783
 11/29  19:00:00,99.7995451172,3.50385419162,0.0,18.6609117603,26.8041601173,36.0181789539,2.02588129366,0.922169936427,1.10371135724
 11/29  20:00:00,100.322108747,3.50385419162,0.0,21.7522665989,26.8041601173,33.4493877451,6.08272249251,4.97923048975,1.10349200276
 11/29  21:00:00,91.415603266,3.50385419162,0.0,28.9282571882,16.0824960704,28.0885557216,11.8178719746,10.7142935468,1.10357842779
 11/29  22:00:00,95.0732264874,3.50385419162,0.0,33.870276014,16.0824960704,26.8041601173,17.3608245888,16.2576590797,1.10316550912
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301388819,0.0,1.10301388819
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301536348,0.0,1.10301536348
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301546723,0.0,1.10301546723
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,148.252050759,3.50385419162,0.0,103.131596356,5.36083202345,21.4433280938,1.17300819502,0.0698014004204,1.1032067946
 11/30  08:00:00,127.152272751,3.50385419162,0.0,74.8756927629,16.0824960704,32.6817896323,44.4721602208,43.3685239383,1.10363628243
 11/30  09:00:00,148.368390058,3.53146391916,0.0,26.1776854469,48.2474882111,70.4033123869,25.5425831952,23.3536444109,2.18893878432
 11/30  10:00:00,131.098192143,3.60009110947,0.0,17.1874317704,48.2474882111,62.0547409583,9.34264112906,7.15341511849,2.18922601057
 11/30  11:00:00,129.486371613,4.01447538467,0.0,17.0878203715,48.2474882111,60.1281475517,3.21790860847,1.02864939987,2.1892592086
 11/30  12:00:00,128.937758966,4.38633734252,0.0,14.2407523603,48.2474882111,62.0547409583,2.19006771043,0.0,2.19006771043
 11/30  13:00:00,129.069985265,4.56894139736,0.0,14.7347231115,48.2474882111,61.5103924513,3.27671016306,0.0,3.27671016306
 11/30  14:00:00,123.967869534,4.44135971316,0.0,7.61034605163,48.2474882111,63.6602354638,3.27629266037,0.0,3.27629266037
 11/30  15:00:00,118.561653029,3.65887489397,0.0,6.51870227843,48.2474882111,60.1281475517,2.18903987777,0.0,2.18903987777
 11/30  16:00:00,116.349098766,3.61749400333,0.0,4.3475289055,48.2474882111,60.1281475517,2.18873351631,0.0,2.18873351631
 11/30  17:00:00,130.198634158,3.6214745006,0.0,7.90119369024,48.2474882111,63.0180376616,2.1897719754,0.0,2.1897719754
 11/30  18:00:00,134.06416666,3.70375015152,0.0,15.2273641949,37.5258241642,62.7947880557,2.50546676157,0.317255602028,2.18821115954
 11/30  19:00:00,103.468537113,3.50385419162,0.0,22.3299037557,26.8041601173,36.0181789539,7.23957590025,6.13580724997,1.10376865028
 11/30  20:00:00,104.225823303,3.50385419162,0.0,25.6559811551,26.8041601173,33.4493877451,8.60335037549,7.49990479541,1.10344558008
 11/30  21:00:00,96.0468433085,3.50385419162,0.0,33.5594972308,16.0824960704,28.0885557216,11.7616470218,10.6581313797,1.10351564207
 11/30  22:00:00,99.0582425853,3.50385419162,0.0,37.855292112,16.0824960704,26.8041601173,12.21927917,11.1161186477,1.10316052232
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301488933,0.0,1.10301488933
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301621728,0.0,1.10301621728
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301594874,0.0,1.10301594874
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315901348,0.0,1.10315901348
 12/01  07:00:00,119.347851915,3.50385419162,0.0,74.2273975117,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  08:00:00,99.7691092438,3.50385419162,0.0,47.4925292555,16.0824960704,32.6817896323,1.42242583731,0.318724394611,1.1037014427
 12/01  09:00:00,135.856703749,3.54855244374,0.0,13.648910613,48.2474882111,70.4033123869,2.18897313087,0.0,2.18897313087
 12/01  10:00:00,124.134138421,3.70328482445,2.16123642155,7.95894791177,48.2474882111,62.0547409583,2.1892440846,0.0,2.1892440846
 12/01  11:00:00,128.433157759,4.25485239568,9.63728202498,6.15694748182,48.2474882111,60.1281475517,2.18944733207,0.0,2.18944733207
 12/01  12:00:00,135.064537411,4.56679410964,15.8916272975,4.29544674032,48.2474882111,62.0547409583,3.27469352811,0.0,3.27469352811
 12/01  13:00:00,138.772327474,4.77249306757,20.0837142754,4.14979937478,48.2474882111,61.5103924513,3.27590444476,0.0,3.27590444476
 12/01  14:00:00,136.248525466,4.84912480453,18.8153888042,0.667848088573,48.2474882111,63.6602354638,2.19098891093,0.0,2.19098891093
 12/01  15:00:00,128.599605456,4.63340242495,15.5821271739,0.0,48.2474882111,60.1281475517,2.18926442382,0.0,2.18926442382
 12/01  16:00:00,124.005785957,4.31785737199,11.2940415369,0.00981119079098,48.2474882111,60.1281475517,2.18873851805,0.0,2.18873851805
 12/01  17:00:00,130.229077443,3.83092406482,4.53759720278,0.717256875778,48.2474882111,63.0180376616,2.1898766943,0.0,2.1898766943
 12/01  18:00:00,123.385573454,3.75477084584,0.0892875038853,4.40846279034,37.5258241642,62.7947880557,2.18847619407,0.0,2.18847619407
 12/01  19:00:00,92.453784015,3.50385419162,0.0,11.3151506581,26.8041601173,36.0181789539,1.10373265514,0.0,1.10373265514
 12/01  20:00:00,93.389860567,3.50385419162,0.0,14.8200184189,26.8041601173,33.4493877451,1.10346081989,0.0,1.10346081989
 12/01  21:00:00,83.3302136474,3.50385419162,0.0,20.8428675696,16.0824960704,28.0885557216,1.10362271173,0.0,1.10362271173
 12/01  22:00:00,86.2078779663,3.50385419162,0.0,25.004927493,16.0824960704,26.8041601173,1.44785985274,0.344710624591,1.10314922815
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301569917,0.0,1.10301569917
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301696505,0.0,1.10301696505
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301033444,0.0,1.10301033444
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314550948,0.0,1.10314550948
 12/02  07:00:00,123.803868721,3.50385419162,0.0,78.6834143184,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/02  08:00:00,86.0470060289,3.50385419162,0.0,50.5929692083,5.36083202345,26.5809105114,10.0166246134,8.91335797423,1.10326663913
 12/02  09:00:00,86.1577332476,3.50385419162,0.0,24.541734112,26.8041601173,31.2995447326,2.47072608866,1.36716290558,1.10356318308
 12/02  10:00:00,83.8002799828,3.56591917217,0.0,19.874523559,26.8041601173,33.5472370403,1.10383520829,0.0,1.10383520829
 12/02  11:00:00,83.5903335906,3.95278455391,1.03419616996,19.2068123183,26.8041601173,32.583940337,1.10365624493,0.0,1.10365624493
 12/02  12:00:00,86.9072892864,4.32418823928,5.3157458452,15.6231223458,26.8041601173,34.8316326447,2.18759671585,0.0,2.18759671585
 12/02  13:00:00,86.9095557412,4.51319184328,9.1025807049,12.9339459414,26.8041601173,33.5472370403,1.10375019403,0.0,1.10375019403
 12/02  14:00:00,79.2119896932,4.43225468312,9.03898602527,7.94970294189,26.8041601173,30.9784458315,1.10367867633,0.0,1.10367867633
 12/02  15:00:00,51.4414725628,4.04447982825,8.16797552847,9.8476257859,8.04124803518,21.3317032909,1.10351911132,0.0,1.10351911132
 12/02  16:00:00,48.872797301,3.69783177459,6.18599704811,10.8919726626,8.04124803518,20.0473076865,1.10336576236,0.0,1.10336576236
 12/02  17:00:00,60.2568779628,3.50385419162,1.2291071583,17.2364885627,8.04124803518,20.3684065876,1.10342998075,0.0,1.10342998075
 12/02  18:00:00,66.8435626633,3.50385419162,0.0,27.8377628889,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312050661,0.0,1.10312050661
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310429583,0.0,1.10310429583
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319777707,0.0,1.10319777707
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301493989,0.0,1.10301493989
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296983128,0.0,1.10296983128
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296925752,0.0,1.10296925752
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296933287,0.0,1.10296933287
 12/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300734606,0.0,1.10300734606
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030912285,0.0,1.1030912285
 12/03  13:00:00,19.8614704863,0.600885538491,0.489232771634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  14:00:00,19.9587130955,0.600885538491,0.58647538085,0.0,2.68041601173,16.0824960704,1.10322387823,0.0,1.10322387823
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305827735,0.0,1.10305827735
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296985058,0.0,1.10296985058
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296918011,0.0,1.10296918011
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309785106,0.0,1.10309785106
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029686198,0.0,1.1029686198
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301839451,0.0,1.10301839451
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301284833,0.0,1.10301284833
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313993049,0.0,1.10313993049
 12/04  07:00:00,156.685907009,3.50385419162,0.0,111.565452606,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  08:00:00,129.910503958,3.50385419162,0.0,77.6339239695,16.0824960704,32.6817896323,13.3592032316,12.2555331805,1.10367005112
 12/04  09:00:00,148.911328658,3.50385419162,0.0,26.7482337745,48.2474882111,70.4033123869,3.93479929532,1.74587913204,2.18892016328
 12/04  10:00:00,130.880271359,3.51790087295,0.0,17.0517012224,48.2474882111,62.0547409583,2.18922763067,0.0,2.18922763067
 12/04  11:00:00,127.71662265,3.83362650451,1.68969848432,13.8092218041,48.2474882111,60.1281475517,2.18947171484,0.0,2.18947171484
 12/04  12:00:00,129.130508002,4.03368074839,5.030005655,9.7561523348,48.2474882111,62.0547409583,3.27476595109,0.0,3.27476595109
 12/04  13:00:00,132.489012124,4.32386591174,6.79247070102,11.6063547552,48.2474882111,61.5103924513,3.27604795896,0.0,3.27604795896
 12/04  14:00:00,127.700765154,4.16695515384,5.88201729959,5.73562893166,48.2474882111,63.6602354638,2.1907258742,0.0,2.1907258742
 12/04  15:00:00,117.309463435,3.75211310408,0.81655214359,4.35672233071,48.2474882111,60.1281475517,2.18940617314,0.0,2.18940617314
 12/04  16:00:00,119.325732636,3.51508187381,0.0,7.426574905,48.2474882111,60.1281475517,2.18864752652,0.0,2.18864752652
 12/04  17:00:00,136.642545887,3.54887969301,0.0,11.9503668941,48.2474882111,63.0180376616,2.18936169889,0.0,2.18936169889
 12/04  18:00:00,137.720283303,3.63814362078,0.0,18.9490873678,37.5258241642,62.7947880557,5.94196253294,3.7532712941,2.18869123884
 12/04  19:00:00,108.273095105,3.50385419162,0.0,27.1344617481,26.8041601173,36.0181789539,17.0254385898,15.9216040112,1.10383457855
 12/04  20:00:00,109.998542082,3.50385419162,0.0,31.4286999344,26.8041601173,33.4493877451,23.4183389967,22.3147891819,1.10354981477
 12/04  21:00:00,103.591645907,3.50385419162,0.0,41.104299829,16.0824960704,28.0885557216,28.3074888158,27.2038909926,1.10359782317
 12/04  22:00:00,107.437128323,3.50385419162,0.0,46.2341778497,16.0824960704,26.8041601173,29.5050206813,28.4018259216,1.10319475971
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301712226,0.0,1.10301712226
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103019032,0.0,1.103019032
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301224277,0.0,1.10301224277
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316749988,0.0,1.10316749988
 12/05  07:00:00,153.068360572,3.50385419162,0.0,107.947906169,5.36083202345,21.4433280938,0.0872586353427,0.0672586353427,0.02
 12/05  08:00:00,132.80793121,3.50385419162,0.0,80.5313512213,16.0824960704,32.6817896323,38.7215168698,36.5345253228,2.18699154692
 12/05  09:00:00,171.474041626,3.50385419162,0.0,49.3109467426,48.2474882111,70.4033123869,32.6421092666,31.5375739104,1.10453535621
 12/05  10:00:00,156.181883655,3.50385419162,0.0,42.3673602002,48.2474882111,62.0547409583,29.9682362727,27.7789921455,2.18924412716
 12/05  11:00:00,150.134568354,3.50385419162,0.0,38.2466383051,48.2474882111,60.1281475517,29.3914903147,26.1177060353,3.27378427939
 12/05  12:00:00,147.035949582,3.50385419162,0.0,33.2214261265,48.2474882111,62.0547409583,22.3359407255,20.1458904757,2.19005024986
 12/05  13:00:00,146.059772983,3.50385419162,0.0,32.7895980345,48.2474882111,61.5103924513,16.2697084975,12.9925603853,3.27714811226
 12/05  14:00:00,133.89706744,3.50385419162,0.0,18.4770494797,48.2474882111,63.6602354638,8.42621087201,5.1496684197,3.27654245231
 12/05  15:00:00,128.930091498,3.50385419162,0.0,17.0421614497,48.2474882111,60.1281475517,6.46247737145,4.27358720818,2.18889016327
 12/05  16:00:00,131.538219996,3.50385419162,0.0,19.6502899478,48.2474882111,60.1281475517,12.479113916,10.2904137544,2.18870016161
 12/05  17:00:00,149.087320433,3.51461919197,0.0,24.4294019409,48.2474882111,63.0180376616,17.4562031698,15.266546164,2.18965700582
 12/05  18:00:00,148.98272264,3.61005157042,0.0,30.2396187552,37.5258241642,62.7947880557,19.4320860778,18.3279706647,1.10411541304
 12/05  19:00:00,121.218343436,3.50385419162,0.0,40.0797100795,26.8041601173,36.0181789539,27.998068302,25.8102518987,2.18781640327
 12/05  20:00:00,120.674210288,3.50385419162,0.0,42.1043681399,26.8041601173,33.4493877451,27.4263907802,26.3229072547,1.10348352553
 12/05  21:00:00,112.642428326,3.50385419162,0.0,50.1550822482,16.0824960704,28.0885557216,29.2834437038,28.179853538,1.10359016574
 12/05  22:00:00,115.658872054,3.50385419162,0.0,54.4559215804,16.0824960704,26.8041601173,30.0559116451,30.0359116451,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311691055,0.0,1.10311691055
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030186289,0.0,1.1030186289
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301981973,0.0,1.10301981973
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301405314,0.0,1.10301405314
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,161.255539069,3.50385419162,0.0,116.135084666,5.36083202345,21.4433280938,1.21369778137,0.110581417191,1.10311636418
 12/06  08:00:00,138.45030135,3.50385419162,0.0,86.1737213616,16.0824960704,32.6817896323,32.4924714729,31.3887622273,1.10370924564
 12/06  09:00:00,174.658718536,3.50385419162,0.0,52.4956236525,48.2474882111,70.4033123869,28.8383337814,26.6494656614,2.18886811999
 12/06  10:00:00,161.070653278,3.50385419162,0.0,47.2561298228,48.2474882111,62.0547409583,27.3288288504,25.1398211657,2.18900768464
 12/06  11:00:00,153.54186062,3.50385419162,0.0,41.6539305715,48.2474882111,60.1281475517,26.6617365445,24.4724690045,2.18926753998
 12/06  12:00:00,150.281052377,3.50385419162,0.0,36.466528922,48.2474882111,62.0547409583,25.6473473771,22.3723167732,3.27503060387
 12/06  13:00:00,152.472856784,3.50385419162,0.0,39.2026818358,48.2474882111,61.5103924513,21.7278706298,19.536422743,2.19144788682
 12/06  14:00:00,146.283481485,3.50385419162,0.0,30.8634635242,48.2474882111,63.6602354638,22.5893811693,19.3127239166,3.27665725272
 12/06  15:00:00,142.469020818,3.50385419162,0.0,30.581090769,48.2474882111,60.1281475517,21.8982463341,19.7089366587,2.18930967543
 12/06  16:00:00,142.062200821,3.50385419162,0.0,30.1742707728,48.2474882111,60.1281475517,21.543601485,19.3550389325,2.18856255243
 12/06  17:00:00,155.101966906,3.50385419162,0.0,30.4548134141,48.2474882111,63.0180376616,21.2129865543,19.0231567435,2.18982981086
 12/06  18:00:00,154.100497435,3.57406301429,0.0,35.3933821069,37.5258241642,62.7947880557,18.884022779,16.6955828163,2.18843996266
 12/06  19:00:00,126.166107812,3.50385419162,0.0,45.027474455,26.8041601173,36.0181789539,22.6500413822,21.5462271951,1.10381418706
 12/06  20:00:00,126.397100204,3.50385419162,0.0,47.827258056,26.8041601173,33.4493877451,26.5569941649,25.4534591819,1.10353498305
 12/06  21:00:00,119.860380141,3.50385419162,0.0,57.3730340634,16.0824960704,28.0885557216,31.3951962671,30.2916114682,1.10358479885
 12/06  22:00:00,123.638782788,3.50385419162,0.0,62.4358323143,16.0824960704,26.8041601173,33.9860936467,32.8829049718,1.10318867488
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301624565,0.0,1.10301624565
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301948883,0.0,1.10301948883
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302053096,0.0,1.10302053096
 12/07  05:00:00,42.9080844553,0.606139911014,0.0,3.36576034466,2.68041601173,21.4433280938,0.211323489462,0.191323489462,0.02
 12/07  06:00:00,45.3255095912,0.606139911014,0.0,3.10276946881,5.36083202345,21.4433280938,1.17938582181,0.0762172799843,1.10316854183
 12/07  07:00:00,166.921115737,3.50385419162,0.0,121.800661334,5.36083202345,21.4433280938,0.0776840733482,0.0576840733482,0.02
 12/07  08:00:00,141.858446849,3.50385419162,0.0,87.1145335271,16.0824960704,32.6817896323,15.2780872312,13.0910934878,2.18699374342
 12/07  09:00:00,169.181824843,3.50385419162,0.0,47.0187299598,48.2474882111,70.4033123869,8.01781517427,6.91326729027,1.104547884
 12/07  10:00:00,150.067224526,3.50385419162,0.0,36.2527010706,48.2474882111,62.0547409583,5.10397283552,2.91468954985,2.18928328567
 12/07  11:00:00,141.762241813,3.50385419162,0.0,29.8743117643,48.2474882111,60.1281475517,3.72618752235,0.452147844397,3.27403967795
 12/07  12:00:00,134.130104332,3.50385419162,0.0,20.3155808766,48.2474882111,62.0547409583,2.19014560107,0.0,2.19014560107
 12/07  13:00:00,136.217481913,3.50385419162,0.0,22.9473069647,48.2474882111,61.5103924513,3.34429811118,0.0681527757005,3.27614533548
 12/07  14:00:00,131.77906051,3.55321432263,0.0,16.3096824187,48.2474882111,63.6602354638,4.17167047786,0.895100732965,3.2765697449
 12/07  15:00:00,124.95795581,3.51451173787,0.0,13.0593682153,48.2474882111,60.1281475517,5.578126429,3.38935443553,2.18877199347
 12/07  16:00:00,125.567824357,3.50385419162,0.0,13.6798943082,48.2474882111,60.1281475517,7.11459312521,4.92572779329,2.18886533192
 12/07  17:00:00,143.316577274,3.53112471613,0.0,18.6421532578,48.2474882111,63.0180376616,10.3443110071,8.15446652961,2.1898444775
 12/07  18:00:00,143.758033488,3.61968570635,0.0,25.0052954672,37.5258241642,62.7947880557,10.7465887934,8.55852665152,2.18806214191
 12/07  19:00:00,116.010434304,3.50385419162,0.0,34.8718009471,26.8041601173,36.0181789539,13.0521857486,11.9483678831,1.10381786547
 12/07  20:00:00,117.284582109,3.50385419162,0.0,38.714739961,26.8041601173,33.4493877451,17.01413006,15.9106684809,1.10346157909
 12/07  21:00:00,110.331983077,3.50385419162,0.0,47.8446369993,16.0824960704,28.0885557216,20.6648956834,19.5613371789,1.10355850451
 12/07  22:00:00,114.132150161,3.50385419162,0.0,52.9291996876,16.0824960704,26.8041601173,24.2041074186,23.1009450965,1.10316232214
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301567018,0.0,1.10301567018
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301972641,0.0,1.10301972641
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030212189,0.0,1.1030212189
 12/08  06:00:00,42.8815489412,0.202046637005,0.0,1.06290209278,5.36083202345,21.4433280938,0.154315613423,0.134315613423,0.02
 12/08  07:00:00,164.268661085,3.50385419162,0.0,119.148206682,5.36083202345,21.4433280938,1.10322070774,0.0,1.10322070774
 12/08  08:00:00,143.569489479,3.50385419162,0.0,88.825576157,16.0824960704,32.6817896323,42.7667237125,41.6630497975,1.10367391506
 12/08  09:00:00,176.581178991,3.50385419162,0.0,54.4180841069,48.2474882111,70.4033123869,40.1129070775,37.9239575864,2.18894949113
 12/08  10:00:00,159.41361441,3.50385419162,0.0,45.5990909552,48.2474882111,62.0547409583,35.9912926698,33.8019908368,2.18930183301
 12/08  11:00:00,148.663066335,3.50385419162,0.0,36.7751362864,48.2474882111,60.1281475517,32.177024716,29.9877451641,2.18927955193
 12/08  12:00:00,141.645944631,3.50385419162,0.0,27.8314211755,48.2474882111,62.0547409583,31.5680885282,28.293063996,3.27502453224
 12/08  13:00:00,148.89649796,3.50385419162,0.0,35.6263230122,48.2474882111,61.5103924513,30.8548725304,27.5784758852,3.27639664523
 12/08  14:00:00,140.231073948,3.50385419162,0.0,24.8110559873,48.2474882111,63.6602354638,28.6765879515,25.4007485259,3.27583942558
 12/08  15:00:00,133.760160289,3.50385419162,0.0,21.8722302406,48.2474882111,60.1281475517,27.3131941148,25.1245504362,2.1886436786
 12/08  16:00:00,133.910469216,3.50385419162,0.0,22.0225391671,48.2474882111,60.1281475517,26.7717141014,25.6672778993,1.10443620205
 12/08  17:00:00,151.765744389,3.50636170773,0.0,27.116083381,48.2474882111,63.0180376616,29.6996038965,26.4249842042,3.27461969228
 12/08  18:00:00,153.600405336,3.59625515898,0.0,34.8710978627,37.5258241642,62.7947880557,28.4487774331,27.3448329307,1.10394450236
 12/08  19:00:00,126.571637599,3.50385419162,0.0,45.4330042426,26.8041601173,36.0181789539,35.5387522476,33.3511193581,2.18763288948
 12/08  20:00:00,127.515291888,3.50385419162,0.0,48.9454497401,26.8041601173,33.4493877451,37.7348621566,36.6314065518,1.10345560479
 12/08  21:00:00,121.710892142,3.50385419162,0.0,59.2235460644,16.0824960704,28.0885557216,42.9612611571,41.8576845995,1.10357655754
 12/08  22:00:00,126.557898676,3.50385419162,0.0,65.3549482023,16.0824960704,26.8041601173,46.1148763196,46.0948763196,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305882371,0.0,1.10305882371
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301506163,0.0,1.10301506163
 12/09  02:00:00,37.754933485,0.606139911014,0.0,3.57344139777,2.68041601173,16.0824960704,0.233084221736,0.213084221736,0.02
 12/09  03:00:00,41.9972441839,1.01023318502,0.0,7.41165882272,2.68041601173,16.0824960704,1.54536964695,0.442283274411,1.10308637254
 12/09  04:00:00,41.3065343889,0.808186548019,0.0,6.92299566464,2.68041601173,16.0824960704,0.711207085564,0.691207085564,0.02
 12/09  05:00:00,44.876245265,1.01023318502,0.0,10.2906599038,2.68041601173,16.0824960704,2.82159609858,1.71857254017,1.10302355841
 12/09  06:00:00,43.2759723517,0.808186548019,0.0,8.89243362744,2.68041601173,16.0824960704,1.7022242939,1.6822242939,0.02
 12/09  07:00:00,196.714046994,3.50385419162,0.0,151.593592591,5.36083202345,21.4433280938,1.45703115097,0.353913068254,1.10311808271
 12/09  08:00:00,150.346817205,3.50385419162,0.0,112.425447051,5.36083202345,26.5809105114,62.938846097,62.918846097,0.02
 12/09  09:00:00,135.475454646,3.50385419162,0.0,73.8594555106,26.8041601173,31.2995447326,52.9658365155,51.8624008909,1.10343562462
 12/09  10:00:00,119.894189844,3.50385419162,0.0,56.0304984004,26.8041601173,33.5472370403,42.4036018455,40.216105812,2.1874960335
 12/09  11:00:00,114.267656397,3.50385419162,0.0,51.3672616568,26.8041601173,32.583940337,29.5773159193,28.4735972951,1.10371862415
 12/09  12:00:00,110.640250084,3.5606860739,0.0,45.4353311543,26.8041601173,34.8316326447,15.5094850577,14.4055228245,1.10396223322
 12/09  13:00:00,104.423739445,3.56978837401,0.0,40.4941138192,26.8041601173,33.5472370403,4.8607115907,3.75697733253,1.10373425817
 12/09  14:00:00,96.7029022678,3.61098177447,0.0,35.3008744504,26.8041601173,30.9784458315,3.39580947548,1.20845181627,2.18735765922
 12/09  15:00:00,76.7593926057,3.50450054191,0.0,43.8735006436,8.04124803518,21.3317032909,4.51164027325,3.40817380851,1.10346646473
 12/09  16:00:00,75.8812660384,3.50385419162,0.0,44.280416031,8.04124803518,20.0473076865,8.20905981158,8.18905981158,0.02
 12/09  17:00:00,97.0123359427,3.50385419162,0.0,55.2210537009,8.04124803518,20.3684065876,14.9543004448,13.8507973445,1.10350310032
 12/09  18:00:00,108.293631787,3.50385419162,0.0,69.2878320126,2.68041601173,18.0090894769,23.3049447069,22.2018076172,1.10313708971
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312524008,0.0,1.10312524008
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311328042,0.0,1.10311328042
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302310653,0.0,1.10302310653
 12/09  24:00:00,37.1934864509,0.606139911014,0.0,3.01199436368,2.68041601173,16.0824960704,0.108881812143,0.0888818121433,0.02
 12/10  01:00:00,41.334735826,1.01023318502,0.0,6.74915046478,2.68041601173,16.0824960704,1.33979831183,0.236767906139,1.10303040569
 12/10  02:00:00,41.0810522763,0.808186548019,0.0,6.69751355204,2.68041601173,16.0824960704,0.495903768284,0.475903768284,0.02
 12/10  03:00:00,44.9016171774,1.01023318502,0.0,10.3160318162,2.68041601173,16.0824960704,2.82023230383,1.71725743285,1.10297487099
 12/10  04:00:00,43.3994819422,0.808186548019,0.0,9.01594321799,2.68041601173,16.0824960704,1.7878851675,1.7678851675,0.02
 12/10  05:00:00,50.6117250143,1.55513483133,0.0,15.4812380068,2.68041601173,16.0824960704,3.23266389045,3.21266389045,0.02
 12/10  06:00:00,57.0518686114,2.65106679618,0.0,20.825449639,2.68041601173,16.0824960704,4.09674879161,2.9935763426,1.10317244901
 12/10  07:00:00,60.8533848423,2.53794943142,0.0,24.7400832347,2.68041601173,16.0824960704,4.60104743073,4.58104743073,0.02
 12/10  08:00:00,41.9833226357,2.71783185601,0.0,18.0268052702,2.68041601173,16.0824960704,4.55240880656,3.44937854765,1.10303025891
 12/10  09:00:00,28.5973446337,1.39216224662,0.0,8.43383021089,2.68041601173,16.0824960704,3.97677953142,3.95677953142,0.02
 12/10  10:00:00,24.1856246561,0.808186548019,0.0,4.60608593185,2.68041601173,16.0824960704,3.21862538697,2.11561233641,1.10301305056
 12/10  11:00:00,25.4612994709,1.01023318502,0.0,5.6797141097,2.68041601173,16.0824960704,1.24062195026,1.22062195026,0.02
 12/10  12:00:00,23.1345105412,0.808186548019,0.0,3.554971817,2.68041601173,16.0824960704,1.18094649131,0.077882058366,1.10306443295
 12/10  13:00:00,23.5700228672,1.01023318502,0.0,3.78843750597,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  14:00:00,21.9369135717,0.808186548019,0.0,2.35737484752,2.68041601173,16.0824960704,1.10324841225,0.0,1.10324841225
 12/10  15:00:00,21.5105878739,0.909209866521,0.0,1.83002583122,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,20.9927486003,0.707163229517,0.0,1.51423319455,2.68041601173,16.0824960704,1.10301092684,0.0,1.10301092684
 12/10  17:00:00,32.9356292889,1.01023318502,0.0,3.28471059438,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,38.3901711737,0.808186548019,0.0,4.00663244947,2.68041601173,16.0824960704,1.10297402341,0.0,1.10297402341
 12/10  19:00:00,41.0920587366,1.01023318502,0.0,6.50647337538,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,40.2869838771,0.808186548019,0.0,5.9034451529,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,43.670515207,1.01023318502,0.0,9.08492984578,2.68041601173,16.0824960704,1.24247122924,0.139441122498,1.10303010675
 12/10  22:00:00,44.2568582639,1.20877690701,0.0,9.47272918068,2.68041601173,16.0824960704,0.418783811288,0.398783811288,0.02
 12/10  23:00:00,50.0239063238,1.81141390301,0.0,14.6371402446,2.68041601173,16.0824960704,2.63864262104,1.5355602528,1.10308236823
 12/10  24:00:00,49.2084736739,1.8096624455,0.0,13.8234590522,2.68041601173,16.0824960704,1.57757161349,1.55757161349,0.02
 12/11  01:00:00,56.8254576293,1.81141390301,0.0,16.0778595267,2.68041601173,21.4433280938,3.80310923968,2.70005314904,1.10305609064
 12/11  02:00:00,56.0946355606,1.8096624455,0.0,15.3487889155,2.68041601173,21.4433280938,2.29140213818,2.27140213818,0.02
 12/11  03:00:00,60.1162252005,1.81141390301,0.0,19.3686270979,2.68041601173,21.4433280938,4.60603451231,3.50294846279,1.10308604952
 12/11  04:00:00,58.6724416339,1.8096624455,0.0,17.9265949888,2.68041601173,21.4433280938,2.71564975779,2.69564975779,0.02
 12/11  05:00:00,62.139098481,1.81141390301,0.0,21.3915003783,2.68041601173,21.4433280938,4.80046962811,3.69738495674,1.10308467137
 12/11  06:00:00,62.8824436392,1.8096624455,0.0,19.4561809824,5.36083202345,21.4433280938,2.73146317266,2.71146317266,0.02
 12/11  07:00:00,241.451086218,3.50385419162,0.0,196.330631815,5.36083202345,21.4433280938,1.73735122281,0.634183317613,1.1031679052
 12/11  08:00:00,202.715493702,3.50385419162,0.0,147.971580381,16.0824960704,32.6817896323,52.3664995074,51.2628092064,1.10369030099
 12/11  09:00:00,218.074396923,3.50385419162,0.0,95.9113020395,48.2474882111,70.4033123869,45.8183716554,43.6296841703,2.18868748511
 12/11  10:00:00,194.672451537,3.50385419162,0.0,80.8579280823,48.2474882111,62.0547409583,40.7368143259,38.5477619674,2.18905235849
 12/11  11:00:00,177.583175657,3.50385419162,0.0,65.6952456084,48.2474882111,60.1281475517,33.257959186,31.0686003643,2.18935882174
 12/11  12:00:00,162.420047679,3.50385419162,0.0,48.6055242237,48.2474882111,62.0547409583,29.3114690718,26.0362090273,3.27526004452
 12/11  13:00:00,164.423122874,3.50385419162,0.0,51.1529479254,48.2474882111,61.5103924513,20.0657645012,16.7893524205,3.27641208073
 12/11  14:00:00,148.203926765,3.50385419162,0.0,32.7839088045,48.2474882111,63.6602354638,3.858131412,1.66701267098,2.19111874102
 12/11  15:00:00,139.672706981,3.50385419162,0.0,27.7847769326,48.2474882111,60.1281475517,2.18983469762,0.0,2.18983469762
 12/11  16:00:00,136.477720436,3.50385419162,0.0,24.5897903877,48.2474882111,60.1281475517,2.18889140252,0.0,2.18889140252
 12/11  17:00:00,152.881679808,3.50385419162,0.0,28.2345263158,48.2474882111,63.0180376616,3.27456654346,0.0,3.27456654346
 12/11  18:00:00,156.755557908,3.50385419162,0.0,38.1186514023,37.5258241642,62.7947880557,1.28532389421,0.181203949329,1.10411994488
 12/11  19:00:00,131.736804812,3.50385419162,0.0,50.5981714556,26.8041601173,36.0181789539,8.73761260157,6.54998992352,2.18762267805
 12/11  20:00:00,132.104663977,3.50385419162,0.0,53.5348218291,26.8041601173,33.4493877451,12.1363838881,11.0329276035,1.10345628459
 12/11  21:00:00,129.144905419,3.50385419162,0.0,66.657559341,16.0824960704,28.0885557216,20.030776571,18.9271941538,1.10358241719
 12/11  22:00:00,132.725445921,3.50385419162,0.0,71.522495448,16.0824960704,26.8041601173,28.5882923035,28.5682923035,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306223949,0.0,1.10306223949
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301837669,0.0,1.10301837669
 12/12  02:00:00,40.3155462568,0.202046637005,0.0,1.17731542019,2.68041601173,21.4433280938,0.136731806615,0.116731806615,0.02
 12/12  03:00:00,46.017641742,1.01023318502,0.0,6.07122435729,2.68041601173,21.4433280938,1.19141542458,0.0883910001949,1.10302442438
 12/12  04:00:00,46.0807966057,0.808186548019,0.0,6.33642585808,2.68041601173,21.4433280938,0.451437969847,0.431437969847,0.02
 12/12  05:00:00,48.8416880854,1.01023318502,0.0,8.89527070069,2.68041601173,21.4433280938,1.93142174246,0.828396915453,1.10302482701
 12/12  06:00:00,50.5794495709,0.808186548019,0.0,8.15466281153,5.36083202345,21.4433280938,1.30714349009,1.28714349009,0.02
 12/12  07:00:00,199.331637022,3.50385419162,0.0,154.211182619,5.36083202345,21.4433280938,1.17861355883,0.0754869638222,1.10312659501
 12/12  08:00:00,164.861279655,3.50385419162,0.0,110.117366334,16.0824960704,32.6817896323,51.1653535979,50.0615974283,1.10375616956
 12/12  09:00:00,174.882180118,3.50385419162,0.0,52.7190852343,48.2474882111,70.4033123869,34.7845016876,32.59535626,2.18914542761
 12/12  10:00:00,147.745371251,3.50385419162,0.0,33.9308477964,48.2474882111,62.0547409583,15.5291499913,13.339606576,2.1895434153
 12/12  11:00:00,141.0080712,3.5935800776,0.0,29.0304152656,48.2474882111,60.1281475517,3.22910061757,1.03972472526,2.18937589231
 12/12  12:00:00,137.647773371,3.70411007178,0.0,23.6329940357,48.2474882111,62.0547409583,2.19014921639,0.0,2.19014921639
 12/12  13:00:00,138.23457705,3.79686776293,0.0,24.6713885304,48.2474882111,61.5103924513,3.27709341406,0.0,3.27709341406
 12/12  14:00:00,131.133254785,3.68571419127,0.0,15.5313768244,48.2474882111,63.6602354638,3.27690168589,0.0,3.27690168589
 12/12  15:00:00,122.178383099,3.67349504652,0.0,10.1208121951,48.2474882111,60.1281475517,2.18950151257,0.0,2.18950151257
 12/12  16:00:00,121.099682091,3.54764361134,0.0,9.16796262255,48.2474882111,60.1281475517,2.18878835147,0.0,2.18878835147
 12/12  17:00:00,139.656674567,3.52744347764,0.0,14.9859317895,48.2474882111,63.0180376616,3.56816323321,0.293732338315,3.27443089489
 12/12  18:00:00,140.500275362,3.61056266007,0.0,21.7566603881,37.5258241642,62.7947880557,4.96677948756,3.86270144281,1.10407804476
 12/12  19:00:00,114.066640375,3.50385419162,0.0,32.9280070178,26.8041601173,36.0181789539,13.6461703251,12.5423132222,1.10385710294
 12/12  20:00:00,116.690209285,3.50385419162,0.0,38.1203671373,26.8041601173,33.4493877451,20.7745877289,19.670906451,1.10368127785
 12/12  21:00:00,111.908132416,3.50385419162,0.0,49.4207863386,16.0824960704,28.0885557216,27.6424431317,25.4553081333,2.18713499831
 12/12  22:00:00,116.324042633,3.50385419162,0.0,55.1210921598,16.0824960704,26.8041601173,28.7134712331,28.6934712331,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302043385,0.0,1.10302043385
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030236097,0.0,1.1030236097
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301647606,0.0,1.10301647606
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302203278,0.0,1.10302203278
 12/13  06:00:00,48.0726581762,1.01023318502,0.0,5.44582477977,5.36083202345,21.4433280938,0.339913135807,0.319913135807,0.02
 12/13  07:00:00,171.562988546,3.50385419162,0.0,126.442534143,5.36083202345,21.4433280938,1.10311589711,0.0,1.10311589711
 12/13  08:00:00,142.872262681,3.50385419162,0.0,88.1283493593,16.0824960704,32.6817896323,47.9668750625,46.8631444267,1.10373063575
 12/13  09:00:00,159.941703137,3.50385419162,0.0,37.778608253,48.2474882111,70.4033123869,33.6903032507,31.501206123,2.18909712765
 12/13  10:00:00,139.851705235,3.50812737617,0.0,26.0329085949,48.2474882111,62.0547409583,16.686319399,14.4968223003,2.18949709873
 12/13  11:00:00,136.102763906,3.70967287984,0.0,24.0090151692,48.2474882111,60.1281475517,5.49630472887,3.30696675599,2.18933797288
 12/13  12:00:00,133.889102236,4.04151684844,0.0,19.5369161241,48.2474882111,62.0547409583,2.28258501062,0.0924603588054,2.19012465181
 12/13  13:00:00,134.571780389,4.06354639498,0.0,20.7419132374,48.2474882111,61.5103924513,3.2770761593,0.0,3.2770761593
 12/13  14:00:00,128.86417508,4.12060038148,0.0,12.8274109293,48.2474882111,63.6602354638,3.27690454439,0.0,3.27690454439
 12/13  15:00:00,120.966388375,3.68366402534,0.0,8.89864849254,48.2474882111,60.1281475517,2.18950895874,0.0,2.18950895874
 12/13  16:00:00,122.067239079,3.51432053171,0.0,10.1688426907,48.2474882111,60.1281475517,2.18880134999,0.0,2.18880134999
 12/13  17:00:00,140.034537215,3.56756049219,0.0,15.3236774224,48.2474882111,63.0180376616,3.52680997005,0.252345894793,3.27446407526
 12/13  18:00:00,139.802562226,3.65230907307,0.0,21.0172008393,37.5258241642,62.7947880557,7.43801830563,6.33392672833,1.1040915773
 12/13  19:00:00,110.43984121,3.50385419162,0.0,29.3012078535,26.8041601173,36.0181789539,17.9590770827,16.8552044926,1.10387259013
 12/13  20:00:00,112.675755758,3.50385419162,0.0,34.1059136103,26.8041601173,33.4493877451,22.7275657717,21.6238699326,1.10369583903
 12/13  21:00:00,106.719491958,3.50385419162,0.0,44.2321458801,16.0824960704,28.0885557216,30.1806867118,27.9935199858,2.18716672598
 12/13  22:00:00,110.120879,3.50385419162,0.0,48.9179285262,16.0824960704,26.8041601173,27.150335103,27.130335103,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302443582,0.0,1.10302443582
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302533915,0.0,1.10302533915
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302168791,0.0,1.10302168791
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  05:00:00,40.1827638363,0.202046637005,0.0,1.04453299961,2.68041601173,21.4433280938,1.32052259392,0.217436982589,1.10308561133
 12/14  06:00:00,48.1039838294,1.01023318502,0.0,5.47715043301,5.36083202345,21.4433280938,0.155376987712,0.135376987712,0.02
 12/14  07:00:00,167.029706812,3.50385419162,0.0,121.909252409,5.36083202345,21.4433280938,1.10312358274,0.0,1.10312358274
 12/14  08:00:00,141.79910572,3.50385419162,0.0,87.0551923979,16.0824960704,32.6817896323,46.6467125057,45.5429571592,1.1037553465
 12/14  09:00:00,163.448407214,3.50385419162,0.0,41.2853123299,48.2474882111,70.4033123869,34.7399495589,32.5507879342,2.18916162475
 12/14  10:00:00,140.304408494,3.50385419162,0.0,26.4898850389,48.2474882111,62.0547409583,17.4635993032,15.2742957603,2.18930354289
 12/14  11:00:00,134.208408668,3.60069955434,0.0,22.2236332565,48.2474882111,60.1281475517,4.11785929133,1.92860346296,2.18925582836
 12/14  12:00:00,131.637310505,3.83252210481,0.0,17.494119137,48.2474882111,62.0547409583,3.27516239403,0.0,3.27516239403
 12/14  13:00:00,134.216511871,4.11492745865,0.0,20.3352636559,48.2474882111,61.5103924513,3.27662798623,0.0,3.27662798623
 12/14  14:00:00,129.172698327,4.15853378229,0.0,13.0980007758,48.2474882111,63.6602354638,2.19091311795,0.0,2.19091311795
 12/14  15:00:00,120.875284678,3.82306318904,0.0,8.66814563157,48.2474882111,60.1281475517,2.18963341629,0.0,2.18963341629
 12/14  16:00:00,120.214246746,3.60579052295,0.0,8.22438036581,48.2474882111,60.1281475517,2.18893110249,0.0,2.18893110249
 12/14  17:00:00,138.45017217,3.59754988161,0.0,13.7093229883,48.2474882111,63.0180376616,4.04238810091,0.767701736058,3.27468636485
 12/14  18:00:00,139.557754077,3.66682305779,0.0,20.7578787054,37.5258241642,62.7947880557,6.60174090746,5.49776656651,1.10397434095
 12/14  19:00:00,109.834483338,3.50385419162,0.0,28.6958499807,26.8041601173,36.0181789539,16.6229183618,14.4352068523,2.18771150958
 12/14  20:00:00,112.921634356,3.50385419162,0.0,34.3517922077,26.8041601173,33.4493877451,23.2240044153,22.1205051567,1.10349925853
 12/14  21:00:00,106.992618616,3.50385419162,0.0,44.5052725379,16.0824960704,28.0885557216,30.0767496074,28.9731167047,1.10363290271
 12/14  22:00:00,111.260718556,3.50385419162,0.0,50.0577680823,16.0824960704,26.8041601173,32.444712042,32.424712042,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306268452,0.0,1.10306268452
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030189565,0.0,1.1030189565
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302433846,0.0,1.10302433846
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,41.4339697276,0.40409327401,0.0,2.09369225396,2.68041601173,21.4433280938,1.3270171832,0.223930149306,1.1030870339
 12/15  06:00:00,47.0637830006,0.808186548019,0.0,4.63899624121,5.36083202345,21.4433280938,0.171929237051,0.151929237051,0.02
 12/15  07:00:00,167.411324058,3.50385419162,0.0,122.290869655,5.36083202345,21.4433280938,1.21697044126,0.113810765892,1.10315967537
 12/15  08:00:00,143.690187245,3.50385419162,0.0,88.9462739229,16.0824960704,32.6817896323,51.5928990347,50.4892103171,1.10368871761
 12/15  09:00:00,168.927959091,3.50385419162,0.0,46.7648642076,48.2474882111,70.4033123869,43.1028817543,40.9139839034,2.18889785092
 12/15  10:00:00,143.471141209,3.50385419162,0.0,29.6566177535,48.2474882111,62.0547409583,26.8912885751,24.7019982619,2.18929031317
 12/15  11:00:00,137.413164536,3.51067842648,0.0,25.5184102522,48.2474882111,60.1281475517,14.5218992808,12.3324383504,2.18946093039
 12/15  12:00:00,134.997453438,3.68352630588,0.0,21.0032578682,48.2474882111,62.0547409583,7.09591673944,3.82094774212,3.27496899732
 12/15  13:00:00,136.139512005,3.90586937326,0.0,22.4673218747,48.2474882111,61.5103924513,3.70164864879,0.425148504044,3.27650014474
 12/15  14:00:00,130.027612493,4.19680697758,0.0,13.9146417464,48.2474882111,63.6602354638,3.27606347749,0.0,3.27606347749
 12/15  15:00:00,120.972594697,3.88842789513,0.0,8.70009094516,48.2474882111,60.1281475517,2.18882640891,0.0,2.18882640891
 12/15  16:00:00,120.171505686,3.60136379245,0.0,8.18606603678,48.2474882111,60.1281475517,1.1042911851,0.0,1.1042911851
 12/15  17:00:00,137.911123,3.5945176101,0.0,13.1733060895,48.2474882111,63.0180376616,3.27491625507,0.0,3.27491625507
 12/15  18:00:00,138.109798326,3.66811572987,0.0,19.3086302819,37.5258241642,62.7947880557,1.1040974748,0.0,1.1040974748
 12/15  19:00:00,108.076092294,3.50385419162,0.0,26.9374589367,26.8041601173,36.0181789539,6.10492257366,3.91713067471,2.18779189895
 12/15  20:00:00,110.285211633,3.50385419162,0.0,31.7153694847,26.8041601173,33.4493877451,9.39655080145,8.29305230586,1.10349849558
 12/15  21:00:00,103.362244091,3.50385419162,0.0,40.8748980135,16.0824960704,28.0885557216,13.3047960288,12.2011736188,1.10362240995
