Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/15  22:00:00,106.962194214,3.50385419162,0.0,45.7592437407,16.0824960704,26.8041601173,17.027347725,17.007347725,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316810232,0.0,1.10316810232
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302001906,0.0,1.10302001906
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302548338,0.0,1.10302548338
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,34.843531261,0.202046637005,0.0,1.06613244781,2.68041601173,16.0824960704,1.26081137025,0.157792335986,1.10301903426
 12/16  06:00:00,40.4696840024,1.01023318502,0.0,5.88409864123,2.68041601173,16.0824960704,0.126298477471,0.106298477471,0.02
 12/16  07:00:00,168.221244881,3.50385419162,0.0,123.100790478,5.36083202345,21.4433280938,1.10320916746,0.0,1.10320916746
 12/16  08:00:00,129.368370101,3.50385419162,0.0,91.4469999469,5.36083202345,26.5809105114,49.1742864895,48.0709941068,1.10329238271
 12/16  09:00:00,114.508703015,3.50385419162,0.0,52.8927038792,26.8041601173,31.2995447326,31.570562068,30.4670560043,1.10350606373
 12/16  10:00:00,103.04523702,3.50385419162,0.0,39.1815455771,26.8041601173,33.5472370403,12.1678654481,11.0640960799,1.10376936817
 12/16  11:00:00,98.522455773,3.50837584012,0.0,35.6175393845,26.8041601173,32.583940337,1.77113583982,0.667440849906,1.10369498991
 12/16  12:00:00,95.7613557879,3.63709114036,0.0,30.4800317915,26.8041601173,34.8316326447,2.18771572328,0.0,2.18771572328
 12/16  13:00:00,90.4236694446,3.58695637617,0.0,26.4768758167,26.8041601173,33.5472370403,1.10372394706,0.0,1.10372394706
 12/16  14:00:00,85.0004577543,3.56110127165,0.0,23.6483104398,26.8041601173,30.9784458315,1.10367351363,0.0,1.10367351363
 12/16  15:00:00,64.7185961687,3.50385419162,0.0,31.8333505569,8.04124803518,21.3317032909,1.10353258904,0.0,1.10353258904
 12/16  16:00:00,67.9957084594,3.50385419162,0.0,36.394858452,8.04124803518,20.0473076865,1.10339218987,0.0,1.10339218987
 12/16  17:00:00,85.2460471324,3.50385419162,0.0,43.4547648906,8.04124803518,20.3684065876,1.10347241813,0.0,1.10347241813
 12/16  18:00:00,91.5545470541,3.50385419162,0.0,52.5487472797,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315473024,0.0,1.10315473024
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311138273,0.0,1.10311138273
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321007509,0.0,1.10321007509
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302657746,0.0,1.10302657746
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297683791,0.0,1.10297683791
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297686485,0.0,1.10297686485
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304531968,0.0,1.10304531968
 12/17  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297687651,0.0,1.10297687651
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300954418,0.0,1.10300954418
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307906199,0.0,1.10307906199
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307753977,0.0,1.10307753977
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301415693,0.0,1.10301415693
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297664445,0.0,1.10297664445
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305205005,0.0,1.10305205005
 12/17  23:00:00,37.8757060024,0.808186548019,0.0,3.49216727822,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,40.0564189493,1.01023318502,0.0,5.47083358812,2.68041601173,16.0824960704,1.10297843872,0.0,1.10297843872
 12/18  01:00:00,44.6955203011,0.808186548019,0.0,4.95114955346,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  02:00:00,47.0661190322,1.01023318502,0.0,7.11970164756,2.68041601173,21.4433280938,1.12257333324,0.0195488212315,1.10302451201
 12/18  03:00:00,46.1577981615,0.808186548019,0.0,6.41342741389,2.68041601173,21.4433280938,0.180887586108,0.160887586108,0.02
 12/18  04:00:00,47.7452120449,1.01023318502,0.0,7.79879466025,2.68041601173,21.4433280938,1.1872803704,0.084202158,1.1030782124
 12/18  05:00:00,46.8187236197,0.808186548019,0.0,7.074352872,2.68041601173,21.4433280938,0.273531582334,0.253531582334,0.02
 12/18  06:00:00,51.7230949665,1.01023318502,0.0,9.09626157007,5.36083202345,21.4433280938,1.28961280754,0.186384026652,1.10322878089
 12/18  07:00:00,204.993162468,3.50385419162,0.0,159.872708065,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,166.017215265,3.50385419162,0.0,111.273301943,16.0824960704,32.6817896323,31.4055464378,29.2184564767,2.18708996105
 12/18  09:00:00,171.803826217,3.50385419162,0.0,49.6407313335,48.2474882111,70.4033123869,10.6780335378,8.48912654693,2.18890699087
 12/18  10:00:00,146.203464725,3.5145068844,0.0,32.3782885771,48.2474882111,62.0547409583,2.32234927623,0.132831031501,2.18951824473
 12/18  11:00:00,139.790969853,3.75422953292,0.164425084759,27.4882393786,48.2474882111,60.1281475517,2.18956567561,0.0,2.18956567561
 12/18  12:00:00,139.883231917,4.16579830905,4.85710398846,20.5496603563,48.2474882111,62.0547409583,2.19029948093,0.0,2.19029948093
 12/18  13:00:00,143.00306735,4.32508348545,9.26871646512,19.6429466426,48.2474882111,61.5103924513,3.27687027603,0.0,3.27687027603
 12/18  14:00:00,136.473880472,4.42450584446,10.4665578528,9.66665300549,48.2474882111,63.6602354638,3.27679944924,0.0,3.27679944924
 12/18  15:00:00,127.757501832,4.29844902592,11.024567511,4.05040943838,48.2474882111,60.1281475517,2.18946863852,0.0,2.18946863852
 12/18  16:00:00,124.63906197,3.94059666734,8.76122982426,3.55315962107,48.2474882111,60.1281475517,2.18878834899,0.0,2.18878834899
 12/18  17:00:00,130.397280914,3.57701788695,1.77699302402,6.36730403623,48.2474882111,63.0180376616,3.27453862174,0.0,3.27453862174
 12/18  18:00:00,133.014595822,3.6180431847,0.0,14.2635003231,37.5258241642,62.7947880557,1.10412353284,0.0,1.10412353284
 12/18  19:00:00,103.013007097,3.50385419162,0.0,21.8743737403,26.8041601173,36.0181789539,2.18765291835,0.0,2.18765291835
 12/18  20:00:00,105.4521236,3.50385419162,0.0,26.8822814516,26.8041601173,33.4493877451,1.62006262398,0.516583004198,1.10347961978
 12/18  21:00:00,101.448312486,3.50385419162,0.0,38.9609664085,16.0824960704,28.0885557216,4.71003941393,3.60642077985,1.10361863408
 12/18  22:00:00,105.047623404,3.50385419162,0.0,43.8446729306,16.0824960704,26.8041601173,1.50661135464,1.48661135464,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302694428,0.0,1.10302694428
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302846589,0.0,1.10302846589
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302452979,0.0,1.10302452979
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302850063,0.0,1.10302850063
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  07:00:00,137.582339199,3.50385419162,0.0,92.461884796,5.36083202345,21.4433280938,1.10312815413,0.0,1.10312815413
 12/19  08:00:00,123.837053217,3.50385419162,0.0,69.093139895,16.0824960704,32.6817896323,4.37234315933,3.26864411759,1.10369904174
 12/19  09:00:00,158.734024729,3.50385419162,0.0,36.5709298449,48.2474882111,70.4033123869,2.97749144117,0.788535092822,2.18895634835
 12/19  10:00:00,138.5709495,3.50385419162,0.0,24.7564260446,48.2474882111,62.0547409583,2.1893813256,0.0,2.1893813256
 12/19  11:00:00,129.494189524,3.52352054021,0.0,17.5865931269,48.2474882111,60.1281475517,2.18960292231,0.0,2.18960292231
 12/19  12:00:00,128.198936541,3.70947173347,0.0,14.1787955444,48.2474882111,62.0547409583,3.27522016463,0.0,3.27522016463
 12/19  13:00:00,129.577568467,4.02645135465,0.0,15.7847963555,48.2474882111,61.5103924513,3.27683974581,0.0,3.27683974581
 12/19  14:00:00,126.328525024,4.13134742187,0.0,10.2810138335,48.2474882111,63.6602354638,3.27646781208,0.0,3.27646781208
 12/19  15:00:00,119.186366071,3.73952230647,0.0,7.06276790758,48.2474882111,60.1281475517,2.18911207729,0.0,2.18911207729
 12/19  16:00:00,118.512955432,3.58765951218,0.0,6.54122006342,48.2474882111,60.1281475517,2.18883249235,0.0,2.18883249235
 12/19  17:00:00,133.326602062,3.59551222514,0.0,11.0551238704,48.2474882111,63.0180376616,2.18993909881,0.0,2.18993909881
 12/19  18:00:00,136.914364123,3.6679486725,0.0,18.1133631369,37.5258241642,62.7947880557,2.33147460689,0.143282140195,2.1881924667
 12/19  19:00:00,105.892719679,3.50385419162,0.0,24.754086322,26.8041601173,36.0181789539,3.49065279083,2.38690994976,1.10374284107
 12/19  20:00:00,106.940028932,3.50385419162,0.0,28.3701867841,26.8041601173,33.4493877451,5.88716758284,4.78362477141,1.10354281143
 12/19  21:00:00,99.5657203866,3.50385419162,0.0,37.0783743089,16.0824960704,28.0885557216,6.739015768,5.63535168378,1.10366408422
 12/19  22:00:00,102.423921153,3.50385419162,0.0,41.2209706797,16.0824960704,26.8041601173,5.90749909566,4.8043130454,1.10318605026
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302202046,0.0,1.10302202046
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302835934,0.0,1.10302835934
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302318729,0.0,1.10302318729
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318607977,0.0,1.10318607977
 12/20  07:00:00,155.019169003,3.50385419162,0.0,109.8987146,5.36083202345,21.4433280938,0.101374597841,0.081374597841,0.02
 12/20  08:00:00,134.893730009,3.50385419162,0.0,77.6824833538,16.0824960704,32.6817896323,36.454411791,35.350724828,1.10368696306
 12/20  09:00:00,153.056369102,3.51234047314,0.0,30.8847879369,48.2474882111,70.4033123869,20.215144642,18.0263541695,2.18879047258
 12/20  10:00:00,132.722533548,3.53072068033,0.0,18.8811436042,48.2474882111,62.0547409583,4.13913239708,1.94961303775,2.18951935933
 12/20  11:00:00,128.440776561,3.88756213634,0.0,16.169138568,48.2474882111,60.1281475517,3.27408240394,0.0,3.27408240394
 12/20  12:00:00,126.579702194,4.34147839858,0.0,11.9275545322,48.2474882111,62.0547409583,2.19043384719,0.0,2.19043384719
 12/20  13:00:00,127.383643455,4.52399682854,0.614797151086,12.4785287192,48.2474882111,61.5103924513,3.27651006763,0.0,3.27651006763
 12/20  14:00:00,124.170585775,4.54818957474,0.42872380226,7.27750862856,48.2474882111,63.6602354638,3.2766684041,0.0,3.2766684041
 12/20  15:00:00,116.026513301,4.26495858027,0.0,3.37747886407,48.2474882111,60.1281475517,2.18926773656,0.0,2.18926773656
 12/20  16:00:00,115.577913732,3.91648418268,0.0,3.27735369274,48.2474882111,60.1281475517,2.18886239944,0.0,2.18886239944
 12/20  17:00:00,128.649527201,3.64675529624,0.0,6.32680593752,48.2474882111,63.0180376616,2.19022299562,0.0,2.19022299562
 12/20  18:00:00,133.074914129,3.69653181371,0.0,14.2453300013,37.5258241642,62.7947880557,2.18889221313,0.0,2.18889221313
 12/20  19:00:00,101.837777999,3.50385419162,0.0,20.6991446422,26.8041601173,36.0181789539,1.56565017906,0.461744714218,1.10390546484
 12/20  20:00:00,103.006778559,3.50385419162,0.0,24.4369364114,26.8041601173,33.4493877451,5.79226507026,4.68859297508,1.10367209518
 12/20  21:00:00,95.1833160917,3.50385419162,0.0,32.695970014,16.0824960704,28.0885557216,11.6727822256,9.48563680542,2.18714542023
 12/20  22:00:00,99.4830036453,3.50385419162,0.0,38.2800531719,16.0824960704,26.8041601173,14.9534501762,14.9334501762,0.02
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302583896,0.0,1.10302583896
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302959108,0.0,1.10302959108
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302563281,0.0,1.10302563281
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302980231,0.0,1.10302980231
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,144.429809719,3.50385419162,0.0,99.3093553162,5.36083202345,21.4433280938,1.13092236702,0.0277860914369,1.10313627558
 12/21  08:00:00,126.224443485,3.50385419162,0.0,69.0131968299,16.0824960704,32.6817896323,26.5218729752,25.4182225795,1.10365039567
 12/21  09:00:00,147.05833378,3.52742525878,0.0,24.8716678287,48.2474882111,70.4033123869,10.125578155,7.93623811442,2.18934004057
 12/21  10:00:00,129.198946881,3.57202363426,0.0,15.3162539833,48.2474882111,62.0547409583,2.57699724804,0.387526398215,2.18947084983
 12/21  11:00:00,125.171305649,4.02167687006,0.0,12.7655529219,48.2474882111,60.1281475517,2.18952377272,0.0,2.18952377272
 12/21  12:00:00,127.306732014,4.44438724269,3.24280805894,9.30886744842,48.2474882111,62.0547409583,3.2751567847,0.0,3.2751567847
 12/21  13:00:00,130.995641643,4.65388319008,7.27587363467,9.29956406142,48.2474882111,61.5103924513,3.27681658779,0.0,3.27681658779
 12/21  14:00:00,128.985912477,4.74590094629,7.75623250892,4.56761525233,48.2474882111,63.6602354638,3.27647792274,0.0,3.27647792274
 12/21  15:00:00,121.32519901,4.5348650691,7.04046142757,1.36579665675,48.2474882111,60.1281475517,2.18912743007,0.0,2.18912743007
 12/21  16:00:00,119.220858012,4.21448019644,5.22606162402,1.39624033456,48.2474882111,60.1281475517,2.18886051482,0.0,2.18886051482
 12/21  17:00:00,126.073930031,3.74588690328,0.541931059691,3.11014610078,48.2474882111,63.0180376616,2.18999291225,0.0,2.18999291225
 12/21  18:00:00,128.234953772,3.72620760717,0.0,9.37569385059,37.5258241642,62.7947880557,2.18824436232,0.0,2.18824436232
 12/21  19:00:00,97.9738789871,3.50385419162,0.0,16.8352456302,26.8041601173,36.0181789539,1.10377019239,0.0,1.10377019239
 12/21  20:00:00,98.3914032684,3.50385419162,0.0,19.8215611203,26.8041601173,33.4493877451,1.10356803956,0.0,1.10356803956
 12/21  21:00:00,89.0042940981,3.50385419162,0.0,26.5169480204,16.0824960704,28.0885557216,1.62724670218,0.523678703749,1.10356799843
 12/21  22:00:00,92.176107251,3.50385419162,0.0,30.9731567777,16.0824960704,26.8041601173,4.73656563157,3.63340015927,1.1031654723
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302912253,0.0,1.10302912253
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302503691,0.0,1.10302503691
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303021374,0.0,1.10303021374
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316864344,0.0,1.10316864344
 12/22  07:00:00,127.839206322,3.50385419162,0.0,82.7187519194,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,116.55478023,3.50385419162,0.0,59.3435335747,16.0824960704,32.6817896323,23.4018871714,22.2981579829,1.10372918849
 12/22  09:00:00,142.692738075,3.54249098763,0.0,20.4910063948,48.2474882111,70.4033123869,9.0379004273,6.84938598518,2.18851444212
 12/22  10:00:00,126.531476623,3.62706813049,0.0,12.5937392286,48.2474882111,62.0547409583,3.37383563845,0.0998454774275,3.27399016102
 12/22  11:00:00,124.208118692,4.17833424945,0.0,11.6457085857,48.2474882111,60.1281475517,2.1894232453,0.0,2.1894232453
 12/22  12:00:00,124.05775288,4.54311710061,0.0,9.20396651605,48.2474882111,62.0547409583,2.19021132976,0.0,2.19021132976
 12/22  13:00:00,124.45939326,4.74499191131,0.0,9.94808059206,48.2474882111,61.5103924513,3.27680836843,0.0,3.27680836843
 12/22  14:00:00,121.877579886,4.82568660338,0.0,5.13572951343,48.2474882111,63.6602354638,3.27680435527,0.0,3.27680435527
 12/22  15:00:00,114.710939946,4.60179286321,0.0,1.72507122593,48.2474882111,60.1281475517,2.18949299053,0.0,2.18949299053
 12/22  16:00:00,114.301382566,4.25061349696,0.0,1.66669321175,48.2474882111,60.1281475517,2.18883367768,0.0,2.18883367768
 12/22  17:00:00,125.489250432,3.79217103168,0.0,3.02111343374,48.2474882111,63.0180376616,3.2746779304,0.0,3.2746779304
 12/22  18:00:00,129.022450535,3.74101954378,0.0,10.1483786768,37.5258241642,62.7947880557,1.10417454279,0.0,1.10417454279
 12/22  19:00:00,99.595259689,3.50385419162,0.0,18.4566263321,26.8041601173,36.0181789539,3.67330502738,1.48555424229,2.18775078509
 12/22  20:00:00,100.834056525,3.50385419162,0.0,22.2642143774,26.8041601173,33.4493877451,10.2389007852,9.13536936109,1.10353142406
 12/22  21:00:00,92.6881647275,3.50385419162,0.0,30.2008186498,16.0824960704,28.0885557216,17.6534835553,16.5498039338,1.10367962149
 12/22  22:00:00,95.5343912865,3.50385419162,0.0,34.3314408132,16.0824960704,26.8041601173,20.4127680863,20.3927680863,0.02
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307712717,0.0,1.10307712717
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303108037,0.0,1.10303108037
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030285456,0.0,1.1030285456
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302263204,0.0,1.10302263204
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  07:00:00,145.08154497,3.50385419162,0.0,99.9610905668,5.36083202345,21.4433280938,1.16481015468,0.0616382043738,1.10317195031
 12/23  08:00:00,119.651430655,3.50385419162,0.0,79.2627271676,5.36083202345,26.5809105114,38.7099286788,37.6065907115,1.10333796728
 12/23  09:00:00,121.615140683,3.50385419162,0.0,59.9991415474,26.8041601173,31.2995447326,28.7706379091,27.6671509641,1.10348694497
 12/23  10:00:00,114.565928181,3.50385419162,0.0,50.7022367374,26.8041601173,33.5472370403,16.2303403072,15.1265826978,1.10375760934
 12/23  11:00:00,107.416063616,3.50385419162,0.0,44.515668876,26.8041601173,32.583940337,7.14441700074,6.04072169791,1.10369530283
 12/23  12:00:00,104.78747005,3.50385419162,0.0,39.6393830025,26.8041601173,34.8316326447,3.57270766446,1.38495537052,2.18775229394
 12/23  13:00:00,99.4305045035,3.50385419162,0.0,35.5668130602,26.8041601173,33.5472370403,1.1037554938,0.0,1.1037554938
 12/23  14:00:00,94.3049998693,3.50385419162,0.0,33.0100996348,26.8041601173,30.9784458315,1.10371381025,0.0,1.10371381025
 12/23  15:00:00,79.0616146487,3.50385419162,0.0,46.176369037,8.04124803518,21.3317032909,1.10347164934,0.0,1.10347164934
 12/23  16:00:00,82.3592839882,3.50385419162,0.0,50.7584339809,8.04124803518,20.0473076865,1.10343650019,0.0,1.10343650019
 12/23  17:00:00,94.3556566559,3.50385419162,0.0,55.0317077475,8.04124803518,20.3684065876,1.29576024074,0.192328359475,1.10343188127
 12/23  18:00:00,101.913310038,3.50385419162,0.0,62.9075102638,2.68041601173,18.0090894769,6.95955769096,6.93955769096,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318576946,0.0,1.10318576946
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311570667,0.0,1.10311570667
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321219114,0.0,1.10321219114
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302771503,0.0,1.10302771503
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297848497,0.0,1.10297848497
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297927743,0.0,1.10297927743
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313942824,0.0,1.10313942824
 12/24  07:00:00,40.217968229,1.01023318502,0.0,5.6323828678,2.68041601173,16.0824960704,0.0423738409218,0.0223738409218,0.02
 12/24  08:00:00,28.7343328552,0.808186548019,0.0,4.22012746434,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,21.0560769922,0.606139911014,0.0,1.67858490497,2.68041601173,16.0824960704,1.10303354046,0.0,1.10303354046
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029797065,0.0,1.1029797065
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308172323,0.0,1.10308172323
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323722955,0.0,1.10323722955
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301766172,0.0,1.10301766172
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297757517,0.0,1.10297757517
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297844744,0.0,1.10297844744
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297981518,0.0,1.10297981518
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,36.8652709899,0.606139911014,0.0,2.68377890273,2.68041601173,16.0824960704,1.10298109563,0.0,1.10298109563
 12/25  02:00:00,38.7155617235,0.808186548019,0.0,4.33202299928,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  03:00:00,40.8597469074,1.01023318502,0.0,6.2741615462,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,40.5137908632,0.808186548019,0.0,6.130252139,2.68041601173,16.0824960704,1.12984235231,0.0268080193176,1.103034333
 12/25  05:00:00,42.498825104,1.01023318502,0.0,7.91323974276,2.68041601173,16.0824960704,0.0807726660874,0.0607726660874,0.02
 12/25  06:00:00,40.8333478475,0.808186548019,0.0,6.4498091233,2.68041601173,16.0824960704,1.1950283102,0.0919008367767,1.10312747342
 12/25  07:00:00,42.1072977727,1.01023318502,0.0,7.52171241152,2.68041601173,16.0824960704,0.045510343785,0.025510343785,0.02
 12/25  08:00:00,30.2798065064,0.808186548019,0.0,5.76560111549,2.68041601173,16.0824960704,1.14518641253,0.0422077601901,1.10297865234
 12/25  09:00:00,24.3131017738,1.01023318502,0.0,4.53151641258,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301589386,0.0,1.10301589386
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312807519,0.0,1.10312807519
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321071317,0.0,1.10321071317
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301931125,0.0,1.10301931125
 12/25  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298051055,0.0,1.10298051055
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298053656,0.0,1.10298053656
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305371398,0.0,1.10305371398
 12/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,41.0862733107,0.40409327401,0.0,1.74599583701,2.68041601173,21.4433280938,1.10302223843,0.0,1.10302223843
 12/26  02:00:00,43.4585205337,0.808186548019,0.0,3.71414978602,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,45.3924676222,1.01023318502,0.0,5.44605023753,2.68041601173,21.4433280938,1.10303320402,0.0,1.10303320402
 12/26  04:00:00,44.4111704302,0.808186548019,0.0,4.66679968252,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  05:00:00,46.3548527437,1.01023318502,0.0,6.40843535907,2.68041601173,21.4433280938,1.10302963791,0.0,1.10302963791
 12/26  06:00:00,47.6299845914,0.808186548019,0.0,5.20519783196,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  07:00:00,197.887324851,3.50385419162,0.0,152.766870448,5.36083202345,21.4433280938,1.10318986731,0.0,1.10318986731
 12/26  08:00:00,169.179492972,3.50385419162,0.0,111.968246317,16.0824960704,32.6817896323,18.4682410443,17.3645716764,1.10366936784
 12/26  09:00:00,177.957339352,3.50385419162,0.0,55.7942444681,48.2474882111,70.4033123869,12.2920740647,10.1029782468,2.18909581792
 12/26  10:00:00,149.765955284,3.50385419162,0.0,35.9514318293,48.2474882111,62.0547409583,3.21411628885,1.02447608388,2.18964020497
 12/26  11:00:00,141.966195696,3.67109097645,0.0,29.9110288628,48.2474882111,60.1281475517,2.18957305221,0.0,2.18957305221
 12/26  12:00:00,137.642009469,4.07519644051,0.0,23.2561437646,48.2474882111,62.0547409583,3.27525192288,0.0,3.27525192288
 12/26  13:00:00,139.820765914,4.22877888123,1.14975827126,24.6759080047,48.2474882111,61.5103924513,3.27686074939,0.0,3.27686074939
 12/26  14:00:00,131.976957429,4.29604197957,2.0632787225,13.7014729584,48.2474882111,63.6602354638,3.27627597308,0.0,3.27627597308
 12/26  15:00:00,122.013165748,4.16004370389,2.68083801227,6.78820817505,48.2474882111,60.1281475517,2.18934067891,0.0,2.18934067891
 12/26  16:00:00,119.886815808,3.83902706363,2.32668006472,5.33703282312,48.2474882111,60.1281475517,2.18904978663,0.0,2.18904978663
 12/26  17:00:00,130.565102827,3.53857243557,0.0581120826767,8.29245234197,48.2474882111,63.0180376616,2.19021548615,0.0,2.19021548615
 12/26  18:00:00,134.413155102,3.59166098098,0.0,15.688441807,37.5258241642,62.7947880557,2.18891286985,0.0,2.18891286985
 12/26  19:00:00,105.315312519,3.50385419162,0.0,24.1766791619,26.8041601173,36.0181789539,1.10392285607,0.0,1.10392285607
 12/26  20:00:00,107.876741845,3.50385419162,0.0,29.3068996966,26.8041601173,33.4493877451,1.10369422041,0.0,1.10369422041
 12/26  21:00:00,104.982671121,3.50385419162,0.0,42.4953250429,16.0824960704,28.0885557216,5.54590680724,3.35869879639,2.18720801084
 12/26  22:00:00,109.762671075,3.50385419162,0.0,48.5597206012,16.0824960704,26.8041601173,8.86379343501,8.84379343501,0.02
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030343979,0.0,1.1030343979
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103029945,0.0,1.103029945
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302444045,0.0,1.10302444045
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303236647,0.0,1.10303236647
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  07:00:00,157.362600575,3.50385419162,0.0,112.242146172,5.36083202345,21.4433280938,1.11943227957,0.0162658175031,1.10316646206
 12/27  08:00:00,138.648976322,3.50385419162,0.0,81.4377296672,16.0824960704,32.6817896323,36.9274356809,35.8237118407,1.10372384019
 12/27  09:00:00,155.017346867,3.50385419162,0.0,32.8542519837,48.2474882111,70.4033123869,22.3554036232,20.1661614991,2.18924212416
 12/27  10:00:00,134.643534694,3.51483312628,0.0,20.8180323038,48.2474882111,62.0547409583,6.73088468251,4.54129673569,2.18958794681
 12/27  11:00:00,130.618927335,3.79580552081,0.0,18.4390459576,48.2474882111,60.1281475517,2.18953316529,0.0,2.18953316529
 12/27  12:00:00,128.733218721,4.23807726531,0.0,14.184472192,48.2474882111,62.0547409583,3.27533339056,0.0,3.27533339056
 12/27  13:00:00,129.38372392,4.40542937917,0.0,15.2119737845,48.2474882111,61.5103924513,3.27749623665,0.0,3.27749623665
 12/27  14:00:00,124.917197545,4.5254904287,0.0,8.47554334686,48.2474882111,63.6602354638,3.27724445275,0.0,3.27724445275
 12/27  15:00:00,116.63303921,4.26600721772,0.0,3.98295613493,48.2474882111,60.1281475517,2.18917018688,0.0,2.18917018688
 12/27  16:00:00,116.158588555,3.90132864977,0.0,3.87318404798,48.2474882111,60.1281475517,2.18888823295,0.0,2.18888823295
 12/27  17:00:00,129.086489185,3.6331609978,0.0,6.77736222014,48.2474882111,63.0180376616,2.19005350723,0.0,2.19005350723
 12/27  18:00:00,133.062084672,3.67779643974,0.0,14.2512359183,37.5258241642,62.7947880557,2.18876301512,0.0,2.18876301512
 12/27  19:00:00,102.256518085,3.50385419162,0.0,21.117884728,26.8041601173,36.0181789539,1.39251318056,0.288608005499,1.10390517506
 12/27  20:00:00,103.574429676,3.50385419162,0.0,25.0045875276,26.8041601173,33.4493877451,4.89404390261,3.79041050593,1.10363339668
 12/27  21:00:00,96.9669630681,3.50385419162,0.0,34.4796169903,16.0824960704,28.0885557216,11.2800061651,10.1764513098,1.10355485535
 12/27  22:00:00,102.524082406,3.50385419162,0.0,41.3211319329,16.0824960704,26.8041601173,21.2924284311,20.1890150524,1.10341337864
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030337057,0.0,1.1030337057
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030302578,0.0,1.1030302578
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302486384,0.0,1.10302486384
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303298295,0.0,1.10303298295
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,158.79802549,3.50385419162,0.0,113.677571087,5.36083202345,21.4433280938,1.25607176051,0.152931749215,1.1031400113
 12/28  08:00:00,136.15475018,3.50385419162,0.0,78.9435035252,16.0824960704,32.6817896323,42.1270423374,41.0233741012,1.10366823618
 12/28  09:00:00,151.958565313,3.51646270246,0.0,29.7828619184,48.2474882111,70.4033123869,23.9721000749,21.7829884533,2.18911162164
 12/28  10:00:00,133.443412075,3.53187706229,0.0,19.6008657495,48.2474882111,62.0547409583,6.94121827835,4.75158626017,2.18963201819
 12/28  11:00:00,130.379095522,3.87160013741,0.0,18.1234195273,48.2474882111,60.1281475517,2.22490663976,0.0351662428739,2.18974039688
 12/28  12:00:00,128.376779528,4.23304344939,0.0,13.8330668154,48.2474882111,62.0547409583,3.27518317083,0.0,3.27518317083
 12/28  13:00:00,129.016797361,4.4195044495,0.0,14.8309721549,48.2474882111,61.5103924513,3.27736865668,0.0,3.27736865668
 12/28  14:00:00,124.764716835,4.48455107518,0.0,8.36400199074,48.2474882111,63.6602354638,3.27713290423,0.0,3.27713290423
 12/28  15:00:00,116.762714443,4.20984876339,0.0,4.16878982282,48.2474882111,60.1281475517,2.18910376257,0.0,2.18910376257
 12/28  16:00:00,116.147110457,3.86512022337,0.0,3.89791437673,48.2474882111,60.1281475517,2.18882509907,0.0,2.18882509907
 12/28  17:00:00,129.180880956,3.64339500384,0.0,6.86151998535,48.2474882111,63.0180376616,2.18999553281,0.0,2.18999553281
 12/28  18:00:00,134.097128233,3.69275680104,0.0,15.2713191184,37.5258241642,62.7947880557,2.29246439892,0.103544585275,2.18891981365
 12/28  19:00:00,103.814570423,3.50385419162,0.0,22.6759370657,26.8041601173,36.0181789539,9.23056992314,8.12668633834,1.10388358479
 12/28  20:00:00,104.79254956,3.50385419162,0.0,26.2227074114,26.8041601173,33.4493877451,10.9337075868,9.83009353285,1.10361405398
 12/28  21:00:00,97.5011932581,3.50385419162,0.0,35.0138471804,16.0824960704,28.0885557216,15.0936672562,13.9901302156,1.10353704068
 12/28  22:00:00,101.817845231,3.50385419162,0.0,40.6148947577,16.0824960704,26.8041601173,20.5914499338,19.4880502754,1.10339965838
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030316029,0.0,1.1030316029
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302640007,0.0,1.10302640007
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303398903,0.0,1.10303398903
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303083377,0.0,1.10303083377
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,151.890367951,3.50385419162,0.0,106.769913548,5.36083202345,21.4433280938,1.21931337921,0.116178000112,1.1031353791
 12/29  08:00:00,136.656515797,3.50385419162,0.0,79.4452691418,16.0824960704,32.6817896323,40.1968735166,39.0930690724,1.10380444429
 12/29  09:00:00,168.248334534,3.50385419162,0.0,46.0852396503,48.2474882111,70.4033123869,25.1944273892,23.0053277316,2.18909965753
 12/29  10:00:00,145.934667057,3.50385419162,0.0,32.120143602,48.2474882111,62.0547409583,9.77071280836,7.5814506326,2.18926217576
 12/29  11:00:00,133.801096462,3.50385419162,0.0,21.9131664136,48.2474882111,60.1281475517,4.62834943684,2.43862884828,2.18972058856
 12/29  12:00:00,133.224195104,3.50385419162,0.0,19.4096716485,48.2474882111,62.0547409583,3.41720594646,0.142020113171,3.27518583329
 12/29  13:00:00,138.073616769,3.50385419162,0.0,24.8034418212,48.2474882111,61.5103924513,3.27739003018,0.0,3.27739003018
 12/29  14:00:00,133.150511295,3.51323900769,0.0,17.7211085186,48.2474882111,63.6602354638,3.27716865745,0.0,3.27716865745
 12/29  15:00:00,124.293932517,3.50385419162,0.0,12.4060024688,48.2474882111,60.1281475517,2.18912968495,0.0,2.18912968495
 12/29  16:00:00,124.336278939,3.50385419162,0.0,12.4483488908,48.2474882111,60.1281475517,2.188856849,0.0,2.188856849
 12/29  17:00:00,138.679189113,3.5465176665,0.0,16.4567054799,48.2474882111,63.0180376616,2.18985141266,0.0,2.18985141266
 12/29  18:00:00,141.138495007,3.64006407498,0.0,22.3653786184,37.5258241642,62.7947880557,2.18875977726,0.0,2.18875977726
 12/29  19:00:00,110.593755554,3.50385419162,0.0,29.4551221967,26.8041601173,36.0181789539,1.15397051414,0.0500658733323,1.10390464081
 12/29  20:00:00,110.405330035,3.50385419162,0.0,31.8354878869,26.8041601173,33.4493877451,2.1769755886,1.07334117486,1.10363441373
 12/29  21:00:00,102.534806767,3.50385419162,0.0,40.0474606897,16.0824960704,28.0885557216,4.83242093749,3.72886316665,1.10355777084
 12/29  22:00:00,106.608532017,3.50385419162,0.0,45.4055815439,16.0824960704,26.8041601173,11.5343335761,10.4309159032,1.10341767292
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303456139,0.0,1.10303456139
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303235637,0.0,1.10303235637
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302782788,0.0,1.10302782788
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303486015,0.0,1.10303486015
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,156.586343998,3.50385419162,0.0,111.465889595,5.36083202345,21.4433280938,1.13792396287,0.0347781616783,1.10314580119
 12/30  08:00:00,130.693985461,3.50385419162,0.0,90.3052819743,5.36083202345,26.5809105114,42.7282065259,41.6248754329,1.10333109294
 12/30  09:00:00,134.198242763,3.50385419162,0.0,72.5822436278,26.8041601173,31.2995447326,40.5030305628,39.3995225893,1.10350797353
 12/30  10:00:00,130.145236443,3.50385419162,0.0,66.2815449993,26.8041601173,33.5472370403,38.556668618,37.4528347771,1.10383384095
 12/30  11:00:00,126.046346521,3.50385419162,0.0,63.1459517806,26.8041601173,32.583940337,35.9281933412,34.8244302956,1.10376304567
 12/30  12:00:00,125.420478448,3.50385419162,0.0,60.2723914003,26.8041601173,34.8316326447,36.0781077019,34.9740860532,1.10402164871
 12/30  13:00:00,122.800167202,3.50385419162,0.0,58.9364757589,26.8041601173,33.5472370403,37.9918050467,35.8040528795,2.1877521672
 12/30  14:00:00,120.335517624,3.50385419162,0.0,59.040617389,26.8041601173,30.9784458315,35.2687534928,34.1650829454,1.10367054734
 12/30  15:00:00,108.193203508,3.50385419162,0.0,75.3079578966,8.04124803518,21.3317032909,37.0184495986,35.9149037259,1.10354587277
 12/30  16:00:00,110.96061731,3.50385419162,0.0,79.3597673025,8.04124803518,20.0473076865,38.462897366,37.359483357,1.103414009
 12/30  17:00:00,120.259046269,3.50385419162,0.0,80.9350973603,8.04124803518,20.3684065876,38.5571764204,37.4536623465,1.10351407391
 12/30  18:00:00,124.975441214,3.50385419162,0.0,85.96964144,2.68041601173,18.0090894769,37.9992933112,37.9792933112,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319691953,0.0,1.10319691953
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314310395,0.0,1.10314310395
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032119022,0.0,1.1032119022
 12/30  23:00:00,40.9254202242,1.01023318502,0.0,6.33983486294,2.68041601173,16.0824960704,0.223925572425,0.203925572425,0.02
 12/30  24:00:00,40.2282850097,0.808186548019,0.0,5.84474628549,2.68041601173,16.0824960704,1.21683847495,0.113743682119,1.10309479283
 12/31  01:00:00,43.3001141247,1.01023318502,0.0,8.71452876351,2.68041601173,16.0824960704,0.463530948799,0.443530948799,0.02
 12/31  02:00:00,42.0817394973,0.808186548019,0.0,7.69820077311,2.68041601173,16.0824960704,1.67040738098,0.567369111594,1.10303826939
 12/31  03:00:00,45.8318618473,1.01023318502,0.0,11.2462764861,2.68041601173,16.0824960704,1.63952820371,1.61952820371,0.02
 12/31  04:00:00,43.9311893732,0.808186548019,0.0,9.547650649,2.68041601173,16.0824960704,2.69707486864,1.5940915036,1.10298336505
 12/31  05:00:00,56.6235058285,2.4429023217,0.0,20.6052513306,2.68041601173,16.0824960704,2.81089863786,2.79089863786,0.02
 12/31  06:00:00,55.595802004,2.33590279441,0.0,19.6845470334,2.68041601173,16.0824960704,3.47110003058,2.36791354391,1.10318648667
 12/31  07:00:00,63.4753027645,2.91987849301,0.0,26.9800720953,2.68041601173,16.0824960704,3.62892601945,3.60892601945,0.02
 12/31  08:00:00,48.3069364375,2.33590279441,0.0,22.2650148002,2.68041601173,16.0824960704,3.04835869335,3.02835869335,0.02
 12/31  09:00:00,45.1358265611,2.91987849301,0.0,23.4445958919,2.68041601173,16.0824960704,5.37999541063,4.27695293073,1.1030424799
 12/31  10:00:00,32.0875558323,1.79100114811,0.0,11.525202508,2.68041601173,16.0824960704,3.25143927026,3.23143927026,0.02
 12/31  11:00:00,31.9805492714,1.69123679531,0.0,11.5179602999,2.68041601173,16.0824960704,5.13530929431,4.0322770159,1.10303227841
 12/31  12:00:00,27.5457869787,1.00848172752,0.0,7.76595307495,2.68041601173,16.0824960704,2.61807484459,2.59807484459,0.02
 12/31  13:00:00,28.8535977382,1.01023318502,0.0,9.07201237695,2.68041601173,16.0824960704,3.9851086778,2.88198930163,1.10311937617
 12/31  14:00:00,26.3314439677,0.808186548019,0.0,6.75190524348,2.68041601173,16.0824960704,2.6469316936,1.54363537605,1.10329631754
 12/31  15:00:00,32.3489021321,1.97165004661,0.0,11.6058999093,2.68041601173,16.0824960704,1.94931232922,1.92931232922,0.02
 12/31  16:00:00,31.7303690978,1.75467437169,0.0,11.2043425499,2.68041601173,16.0824960704,2.58689184247,1.48385585532,1.10303598714
 12/31  17:00:00,51.4652951182,2.91987849301,0.0,22.372064449,2.68041601173,16.0824960704,2.37496647959,2.35496647959,0.02
 12/31  18:00:00,59.3359640261,2.33590279441,0.0,23.4247090555,2.68041601173,16.0824960704,2.2829606582,2.2629606582,0.02
 12/31  19:00:00,73.5748896437,2.91987849301,0.0,37.0796589745,2.68041601173,16.0824960704,5.30489764484,4.20191364515,1.10298399969
 12/31  20:00:00,68.2866886281,2.33590279441,0.0,32.3754336575,2.68041601173,16.0824960704,3.83311206455,3.81311206455,0.02
 12/31  21:00:00,81.9901818189,2.91987849301,0.0,45.4949511497,2.68041601173,16.0824960704,6.94983161261,5.84679273801,1.1030388746
 12/31  22:00:00,76.0139202072,2.33590279441,0.0,40.1026652366,2.68041601173,16.0824960704,5.2429788384,5.2229788384,0.02
 12/31  23:00:00,93.1787338532,2.91987849301,0.0,56.683503184,2.68041601173,16.0824960704,9.00460288472,7.90156500503,1.10303787969
 12/31  24:00:00,84.5396686493,2.33590279441,0.0,48.6284136787,2.68041601173,16.0824960704,6.88717085784,6.86717085784,0.02
